Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,890.98,648.76
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,809.11,590.58
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,786.26,573.79
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,761.21,554.88
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,736.6,536.91
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,709.29,516.92
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,672.68,490.29
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,634.52,462.31
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,597.74,436.44
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,554.85,405.15
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,503.06,366.55
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,450.25,326.11
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,406.5,288.9
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,352.9,241.3
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,290.5,188.2
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,230.49,138.3
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,169.2,95.58
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,101.2,62.13
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,79.44,61.56
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,77.15,60.02
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,75.17,58.73
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,73.13,57.39
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,69.8,54.91
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,61.34,47.94
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,57.17,44.66
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,52.99,41.22
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,47.04,36.06
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,41.09,30.67
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,33.69,23.7
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,26.43,15.75
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,14.56,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,3.93,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,4.54,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,6.82,0.04
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,9.1,2.19
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,15.58,7.94
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,22.09,13.69
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,42.44,31.43
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,64.3,50.24
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,86.71,69.25
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,109.32,88.12
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,179.14,147.08
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,240.17,197.32
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,409.46,336.17
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,586.83,473.98
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,617.31,494.21
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,646.15,514.01
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,636.26,502.26
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,623.4,488.74
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,684.52,532.94
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,762.83,587.27
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,739.5,566.78
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,732.46,558.38
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,668.76,508.41
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,587.6,446.55
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,551.54,419.78
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,516.03,392.94
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,531.16,404.34
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,543.57,413.33
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,503.6,384.44
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,465.43,356.7
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,403.35,311.18
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,352.13,273.0
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,284.54,221.53
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,221.55,172.79
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,249.22,195.03
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,273.55,214.39
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,255.51,200.5
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,237.87,186.92
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,224.44,176.48
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,210.55,165.7
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,197.75,155.24
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,182.48,144.49
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,165.56,138.73
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,160.39,134.92
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,144.78,121.85
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,128.42,108.03
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,107.19,89.77
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,89.11,74.09
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,71.67,58.84
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,56.66,45.52
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,50.54,40.01
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,44.45,34.28
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,35.34,25.63
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,24.38,14.58
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,14.44,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,4.72,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,10.94,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,17.36,4.53
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,55.45,41.04
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,88.76,71.45
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,122.95,102.32
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,158.21,133.61
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,278.89,238.42
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,414.78,352.07
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,501.12,421.62
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,592.82,493.25
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,686.94,563.96
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,774.58,626.23
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,841.57,671.51
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,903.35,712.07
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,934.17,730.1
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,961.81,746.02
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,963.54,744.45
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,946.13,730.0
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,962.91,739.84
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,975.93,746.86
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,985.29,752.25
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,1005.37,765.1
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,980.45,746.96
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,950.85,725.94
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,927.21,709.17
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,895.38,685.86
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,867.73,666.18
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,836.92,643.94
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,757.52,583.27
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,685.97,527.93
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,635.59,490.2
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,586.57,452.85
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,568.08,438.35
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,543.15,417.87
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,466.7,358.24
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,400.61,306.55
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,346.98,264.81
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,306.89,234.47
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,284.65,212.81
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,256.99,186.56
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,214.23,155.2
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,173.33,131.56
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,139.92,115.71
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,122.09,101.12
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,126.51,105.52
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,129.5,108.71
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,115.7,97.18
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,103.97,87.33
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,82.63,68.71
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,63.26,51.55
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,54.53,43.68
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,45.51,35.33
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,35.22,25.6
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,24.83,15.15
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,14.74,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,4.72,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,57.04,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,149.17,87.06
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,236.05,188.9
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,328.47,272.42
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,404.18,339.14
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,485.68,407.62
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,553.5,461.75
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,619.86,512.04
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,679.37,553.83
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,738.67,593.92
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,788.54,625.82
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,836.73,655.65
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,876.86,678.96
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,903.95,692.87
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,933.96,708.81
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,960.7,722.26
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,981.35,732.24
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,998.32,739.87
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,1007.94,742.25
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,1013.59,742.23
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,1011.99,738.31
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,1006.24,731.99
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,994.51,722.18
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,978.68,709.99
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,957.02,696.29
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,931.51,680.09
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,900.62,660.78
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,866.26,638.92
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,827.5,613.77
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,785.74,585.03
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,739.76,552.3
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,691.28,516.75
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,639.56,477.36
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,585.86,435.28
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,524.32,386.53
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,467.42,340.31
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,408.55,291.98
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,348.74,242.67
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,293.12,193.64
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,226.2,137.3
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,162.24,91.17
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,104.88,66.28
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,84.98,66.48
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,74.28,57.86
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,72.18,56.45
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,70.01,54.97
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,66.54,52.33
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,62.98,49.57
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,59.15,46.56
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,51.07,39.68
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,46.13,35.4
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,41.26,30.98
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,34.21,24.35
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,27.3,17.13
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,17.37,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,7.08,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,62.44,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,161.38,100.37
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,245.89,197.24
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,336.9,279.88
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,409.64,344.83
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,484.33,408.91
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,549.85,463.0
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,617.03,515.92
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,674.57,558.23
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,731.71,599.07
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,779.25,631.68
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,815.93,655.67
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,854.43,680.73
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,890.26,703.7
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,917.98,721.03
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,942.35,735.95
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,960.66,746.73
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,975.28,754.98
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,981.2,757.76
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,982.98,757.86
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,979.15,753.76
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,971.29,747.07
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,964.75,741.61
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,954.09,733.41
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,933.81,717.49
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,909.72,699.09
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,878.46,675.64
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,843.98,649.99
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,803.54,620.34
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,760.8,586.88
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,720.75,555.16
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,676.33,519.48
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,625.9,479.55
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,573.42,436.96
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,517.78,390.42
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,460.76,341.36
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,401.5,289.95
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,341.57,236.95
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,280.62,183.4
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,219.78,132.66
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,158.65,89.18
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,98.5,62.68
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,80.26,63.51
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,78.27,62.21
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,68.55,54.14
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,66.92,53.04
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,64.42,51.15
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,61.93,49.23
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,58.1,46.09
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,50.1,39.14
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,45.54,35.11
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,41.09,30.98
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,34.09,24.36
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,27.22,17.25
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,16.88,0.0
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,6.29,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,66.81,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,171.92,112.0
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,256.51,205.81
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,348.86,289.3
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,419.19,352.44
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,499.04,420.8
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,565.66,475.66
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,633.93,529.11
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,691.28,571.2
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,748.16,611.8
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,788.19,638.78
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,834.26,669.88
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,872.8,695.19
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,908.61,718.31
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,938.22,736.95
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,964.44,753.16
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,983.51,763.77
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,998.82,771.83
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,1008.23,776.48
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,1013.6,778.49
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,1011.57,775.25
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,1005.37,769.34
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,993.57,759.59
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,977.67,747.17
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,955.51,730.84
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,929.48,711.94
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,898.93,689.79
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,864.86,665.18
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,825.27,637.0
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,782.77,605.37
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,736.3,569.01
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,687.54,530.25
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,635.49,488.87
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,581.49,444.76
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,525.27,397.49
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,467.63,347.74
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,407.75,295.36
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,347.28,241.63
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,285.87,187.61
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,224.67,136.6
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,163.06,92.89
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,102.42,66.44
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,84.43,67.29
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,74.24,58.92
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,72.44,57.7
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,70.6,56.44
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,67.5,54.04
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,64.34,51.56
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,60.97,48.84
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,53.16,42.06
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,47.92,37.41
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,42.73,32.61
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,35.73,25.98
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,28.88,18.9
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,18.13,0.0
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,7.08,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,40.01,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,112.03,74.65
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,173.68,139.23
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,240.42,199.55
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,322.27,271.35
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,420.99,354.72
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,514.05,430.98
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,610.07,506.89
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,668.82,549.54
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,727.38,590.83
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,776.43,623.88
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,823.85,655.1
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,863.19,679.64
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,889.51,694.63
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,916.92,710.6
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,929.27,716.01
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,895.96,689.94
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,837.93,644.8
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,833.39,638.26
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,824.78,628.62
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,829.03,629.47
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,830.24,628.18
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,820.14,618.74
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,807.32,607.6
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,801.04,602.17
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,791.75,594.62
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,786.08,590.89
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,775.88,583.78
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,761.71,575.66
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,743.32,563.87
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,694.07,527.46
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,645.25,490.85
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,593.75,451.59
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,547.08,415.14
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,503.3,380.1
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,457.05,341.51
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,404.43,295.13
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,346.45,241.87
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,286.03,188.56
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,223.33,135.9
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,162.82,93.3
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,103.35,67.72
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,77.55,61.25
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,75.73,60.07
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,73.35,58.36
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,70.89,56.57
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,68.2,54.55
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,65.49,52.47
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,57.04,45.28
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,53.56,42.38
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,49.14,38.49
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,44.83,34.51
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,37.57,27.64
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,30.43,20.35
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,17.51,1.46
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,7.08,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,50.66,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,129.04,88.85
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,183.02,147.09
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,241.48,200.74
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,301.19,254.14
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,365.36,309.8
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,413.26,350.05
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,460.98,388.88
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,516.48,432.57
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,572.7,475.57
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,613.97,505.4
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,653.82,533.5
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,693.75,561.34
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,731.87,587.34
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,772.26,614.93
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,818.61,646.27
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,861.75,675.9
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,902.2,703.25
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,948.56,734.02
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,982.69,755.77
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,978.95,751.38
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,987.18,755.77
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,989.86,755.99
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,987.44,752.81
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,965.88,736.13
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,940.38,716.92
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,908.9,694.05
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,873.85,668.7
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,834.34,639.92
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,791.71,607.61
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,744.97,570.82
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,695.71,531.51
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,643.47,489.75
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,589.05,445.18
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,531.36,396.97
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,472.16,346.19
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,411.15,292.98
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,349.29,238.34
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,286.58,183.59
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,223.81,131.89
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,160.19,87.73
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,97.47,61.52
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,79.77,61.97
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,77.13,60.02
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,73.89,57.57
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,70.49,54.96
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,66.76,52.05
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,57.3,44.15
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,53.58,41.19
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,49.85,38.13
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,45.12,34.06
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,40.44,29.86
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,34.71,24.52
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,26.82,16.92
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,17.4,2.64
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,7.87,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,79.02,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,189.53,133.57
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,268.16,214.11
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,356.51,292.1
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,426.18,352.98
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,504.47,418.14
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,569.74,470.28
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,636.46,521.07
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,693.28,561.19
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,741.89,594.1
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,790.04,625.79
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,836.47,655.55
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,874.99,678.53
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,910.79,699.19
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,939.95,714.78
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,965.71,727.88
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,982.96,736.27
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,996.24,742.12
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,1002.61,743.49
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,1004.82,742.31
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,1003.19,740.12
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,997.41,735.39
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,984.7,725.68
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,967.96,713.51
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,945.96,698.65
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,920.17,681.34
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,889.01,660.42
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,854.43,637.15
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,815.07,610.87
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,772.95,580.76
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,726.31,546.44
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,677.64,509.77
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,627.44,471.2
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,575.33,429.92
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,519.27,384.36
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,462.03,336.44
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,403.11,286.28
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,343.82,235.0
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,283.6,183.39
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,223.73,134.77
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,163.65,93.28
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,96.05,61.7
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,80.63,63.04
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,79.25,62.36
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,77.34,61.14
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,75.39,59.86
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,72.53,57.8
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,64.27,50.97
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,60.63,48.07
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,56.99,45.08
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,51.62,40.42
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,46.28,35.58
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,38.7,28.5
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,31.18,21.05
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,18.64,4.6
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,8.65,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.36,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,30.2,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,88.95,62.18
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,132.1,105.32
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,180.86,149.75
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,151.83,126.74
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,117.06,96.84
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,110.89,90.89
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,102.04,82.14
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,130.98,106.47
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,160.42,130.8
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,302.39,249.86
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,439.5,360.14
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,641.05,519.41
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,843.27,667.5
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,884.51,692.64
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,929.75,721.46
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,939.75,725.44
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,958.57,735.94
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,970.84,742.09
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,979.39,745.82
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,978.63,744.07
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,973.87,739.78
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,962.78,730.99
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,947.75,719.65
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,927.12,705.12
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,902.77,688.06
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,873.14,667.55
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,840.17,644.98
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,801.58,618.3
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,760.33,587.49
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,715.08,552.98
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,667.87,516.13
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,618.56,477.02
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,567.42,435.27
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,513.37,389.95
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,458.13,342.32
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,400.56,291.77
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,342.4,239.99
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,283.6,188.21
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,224.94,139.44
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,158.48,91.92
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,99.74,66.61
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,84.67,67.78
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,82.9,66.67
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,79.89,64.4
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,76.71,61.98
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,73.23,59.27
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,64.3,51.69
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,60.31,48.41
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,56.3,45.0
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,51.28,40.57
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,46.31,35.99
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,38.72,28.83
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,31.18,21.34
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,19.04,5.93
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,9.44,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,8.05,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,52.18,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,140.53,102.71
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,198.07,160.78
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,269.9,225.87
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,216.11,183.04
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,139.49,117.41
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,125.67,104.61
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,95.08,76.67
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,113.45,91.97
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,131.85,106.99
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,143.72,116.34
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,155.68,125.64
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,221.95,180.65
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,276.07,224.58
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,389.04,315.57
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,505.3,405.65
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,559.66,445.17
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,612.47,483.17
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,658.72,516.18
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,721.91,560.63
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,808.2,625.28
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,895.44,688.81
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,920.62,705.89
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,936.4,716.16
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,916.45,702.11
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,892.86,686.01
