Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,3.8,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,8.49,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,12.94,4.47
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,22.91,13.48
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,33.09,22.4
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,39.58,28.1
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,46.16,33.73
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,142.43,116.11
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,233.28,192.13
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,260.32,212.82
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,285.67,231.71
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,230.8,185.39
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,174.13,137.41
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,155.86,121.87
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,138.03,106.69
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,266.09,209.13
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,406.15,316.26
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,465.75,359.1
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,524.56,400.7
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,544.74,413.63
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,563.81,425.83
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,609.03,457.19
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,633.09,473.29
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,777.91,579.02
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,885.69,653.45
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,857.83,632.72
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,841.75,620.93
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,820.16,605.46
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,782.37,577.38
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,743.85,549.45
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,703.68,520.02
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,666.27,491.6
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,622.19,458.27
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,594.43,437.27
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,559.06,409.46
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,504.33,366.39
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,449.09,322.82
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,404.12,284.69
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,350.05,238.06
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,298.8,193.51
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,240.79,144.87
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,183.99,102.73
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,127.84,71.2
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,84.63,64.14
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,82.78,63.02
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,72.43,54.81
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,70.86,53.85
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,68.4,52.11
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,65.86,50.29
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,62.74,48.02
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,59.58,45.66
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,51.16,38.67
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,47.27,35.44
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,42.04,30.92
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,36.86,26.24
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,29.91,19.78
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,23.05,11.9
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,12.98,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,3.93,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,15.05,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,78.17,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,155.8,109.88
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,220.68,172.8
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,295.35,239.28
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,359.99,296.28
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,429.54,355.34
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,487.49,403.1
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,549.83,452.52
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,604.37,493.52
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,658.9,532.1
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,706.48,564.25
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,752.69,594.74
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,783.55,613.73
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,820.35,636.93
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,849.76,654.09
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,876.26,669.18
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,897.45,681.39
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,915.23,691.4
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,926.09,696.22
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,933.25,698.64
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,935.28,698.48
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,933.44,695.84
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,925.39,689.1
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,913.5,679.88
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,885.83,660.9
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,853.92,639.02
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,839.98,629.42
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,820.6,615.98
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,765.55,575.47
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,708.8,531.91
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,667.22,501.58
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,624.48,469.72
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,603.32,453.95
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,566.57,425.13
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,517.86,385.41
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,465.77,341.74
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,406.13,293.47
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,354.01,252.06
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,305.14,206.38
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,243.84,150.47
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,185.09,105.29
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,126.24,70.65
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,81.48,63.11
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,79.79,62.22
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,77.57,60.7
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,67.44,52.41
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,65.49,51.08
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,63.51,49.71
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,60.26,47.16
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,56.96,44.53
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,53.08,41.29
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,45.4,34.6
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,40.43,30.14
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,35.52,25.56
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,28.85,19.21
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,22.31,11.37
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,12.59,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,3.93,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,16.99,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,69.92,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,168.71,118.51
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,236.48,185.83
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,314.51,255.86
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,378.73,313.0
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,450.71,374.28
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,512.02,424.86
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,575.05,474.85
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,630.65,517.04
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,679.3,551.09
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,727.94,584.29
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,775.17,615.69
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,814.31,640.56
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,851.07,663.37
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,882.68,682.08
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,911.22,698.46
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,931.18,708.98
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,947.43,717.0
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,958.08,721.44
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,964.74,723.46
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,966.65,723.38
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,964.57,720.75
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,956.66,714.15
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,944.75,704.96
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,928.0,693.28
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,907.37,678.99
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,880.84,660.8
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,850.76,640.11
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,816.22,616.58
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,778.56,589.65
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,736.54,558.26
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,691.85,524.14
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,643.61,486.87
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,593.12,446.75
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,540.32,403.49
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,485.84,357.6
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,428.11,308.05
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,369.32,256.62
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,309.85,204.48
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,250.0,153.54
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,189.26,106.75
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,129.0,71.54
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,80.82,62.81
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,78.73,61.45
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,76.36,59.79
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,73.86,58.01
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,70.78,55.69
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,61.04,47.59
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,57.94,45.17
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,54.81,42.68
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,51.1,39.6
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,47.42,36.44
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,42.74,32.22
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,35.14,25.26
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,28.72,19.11
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,22.48,11.33
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,12.98,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,18.22,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,74.42,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,177.53,123.64
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,247.32,194.36
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,324.15,263.73
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,392.51,324.26
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,465.37,386.06
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,527.97,437.42
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,592.17,487.98
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,647.84,529.24
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,696.34,562.18
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,743.25,593.28
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,788.66,622.5
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,828.39,646.97
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,865.57,669.22
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,896.16,686.64
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,923.59,701.72
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,944.09,712.26
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,960.9,720.32
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,971.48,724.24
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,978.11,725.65
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,979.73,724.28
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,977.28,720.36
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,969.35,713.24
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,957.35,703.56
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,938.61,690.21
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,916.02,674.37
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,889.28,655.83
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,858.94,635.05
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,823.31,611.19
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,784.59,584.21
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,741.67,552.59
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,696.21,518.39
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,648.13,481.9
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,597.8,442.59
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,543.94,399.44
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,488.42,353.64
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,430.7,305.06
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,371.98,254.64
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,311.92,202.91
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,251.47,152.28
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,190.48,105.9
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,129.96,70.86
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,81.21,62.22
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,79.43,61.18
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,76.76,59.33
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,73.94,57.34
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,71.18,55.37
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,61.83,47.72
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,59.11,45.7
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,56.39,43.63
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,52.32,40.31
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,48.26,36.86
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,43.18,32.37
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,35.16,25.1
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,28.32,18.63
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,21.64,10.39
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,12.59,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,4.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,74.06,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,176.39,120.95
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,246.88,193.21
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,323.57,262.16
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,391.66,322.24
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,464.24,383.6
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,527.12,434.79
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,591.6,485.13
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,647.61,526.55
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,696.48,559.83
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,744.62,591.37
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,791.24,620.95
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,831.22,645.6
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,868.73,668.13
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,898.93,684.85
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,925.96,699.24
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,946.23,709.65
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,962.73,717.57
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,972.62,720.99
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,978.47,721.87
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,979.96,720.56
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,977.4,716.75
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,969.9,709.39
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,958.33,699.53
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,940.93,686.83
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,919.62,671.66
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,892.4,652.65
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,861.63,631.3
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,825.64,607.04
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,786.61,579.7
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,744.16,548.51
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,699.17,514.84
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,650.54,478.03
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,599.73,438.6
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,546.46,396.2
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,491.51,351.33
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,433.51,303.23
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,374.49,253.29
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,314.96,202.68
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,255.04,153.12
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,193.91,107.27
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,133.27,72.41
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,84.02,63.66
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,82.3,62.65
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,80.01,61.15
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,77.58,59.52
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,67.22,51.22
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,64.45,49.23
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,61.46,47.09
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,58.44,44.87
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,54.46,41.73
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,50.49,38.47
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,41.93,31.02
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,37.36,26.83
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,30.23,20.12
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,23.27,11.24
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,12.98,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,3.93,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,63.49,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,156.87,105.63
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,228.05,178.08
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,308.37,249.45
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,376.25,308.94
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,446.55,368.2
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,509.27,418.9
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,573.76,468.81
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,630.25,510.86
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,686.6,550.05
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,735.03,581.82
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,773.8,605.82
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,814.11,630.9
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,852.11,653.9
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,882.4,670.81
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,909.65,685.48
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,930.25,696.49
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,947.22,705.1
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,958.15,709.88
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,965.14,712.17
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,965.33,710.03
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,961.52,705.44
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,951.53,697.36
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,937.57,686.79
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,909.89,667.6
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,893.53,656.1
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,847.21,622.12
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,789.02,579.09
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,773.75,569.67
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,751.74,554.91
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,703.56,519.53
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,655.66,484.24
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,615.32,454.79
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,571.94,422.1
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,529.01,388.41
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,480.69,349.18
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,424.06,304.33
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,374.29,264.93
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,322.15,221.38
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,267.64,176.48
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,202.05,121.79
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,138.52,78.58
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,88.81,68.44
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,85.13,65.87
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,74.54,57.39
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,72.59,56.12
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,70.41,54.63
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,68.19,53.08
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,65.03,50.75
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,61.83,48.32
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,52.82,40.74
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,48.48,37.08
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,43.16,32.36
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,37.92,27.5
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,30.48,20.43
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,23.18,10.9
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,11.8,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,55.13,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,139.96,92.58
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,210.05,164.61
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,288.47,234.96
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,355.43,294.45
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,427.52,356.18
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,490.15,407.93
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,554.79,459.25
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,611.73,502.07
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,668.77,543.04
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,713.95,572.8
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,761.27,603.51
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,802.27,628.78
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,840.99,651.88
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,873.08,669.58
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,902.19,684.89
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,915.87,689.97
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,938.04,700.92
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,951.77,705.74
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,961.86,708.2
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,964.1,706.53
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,962.42,702.46
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,956.2,695.6
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,946.04,686.35
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,928.95,673.46
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,908.06,658.22
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,881.79,639.82
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,852.06,619.15
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,817.92,596.34
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,780.76,570.1
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,736.22,537.71
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,689.9,503.4
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,644.41,469.87
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,596.01,433.18
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,541.62,391.06
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,487.06,347.55
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,431.19,302.44
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,374.0,255.41
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,315.19,205.9
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,260.35,160.16
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,194.93,110.69
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,135.69,75.7
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,87.41,66.69
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,86.75,66.85
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,84.97,65.85
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,83.09,64.77
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,79.99,62.66
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,70.84,55.35
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,66.88,52.32
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,62.81,49.13
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,57.38,44.67
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,51.84,39.96
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,45.62,34.43
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,39.37,28.67
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,30.86,20.64
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,22.34,9.84
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,11.41,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,36.57,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,102.43,65.42
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,162.03,126.03
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,226.86,183.61
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,288.33,237.39
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,355.33,294.17
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,414.84,342.94
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,477.12,392.16
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,534.12,435.47
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,600.29,484.08
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,651.28,519.82
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,701.63,554.12
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,745.6,582.73
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,787.97,609.03
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,822.35,629.51
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,854.32,648.09
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,883.41,664.31
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,903.11,674.02
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,922.24,683.71
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,924.2,681.96
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,926.3,681.29
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,924.69,678.26
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,917.54,671.69
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,906.68,662.8
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,889.96,650.79
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,869.71,636.52
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,844.0,618.85
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,815.12,599.02
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,782.8,577.04
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,747.55,551.59
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,708.71,523.27
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,667.17,492.51
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,621.05,457.82
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,573.02,420.71
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,522.53,380.67
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,470.66,338.37
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,416.5,293.46
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,361.62,247.02
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,306.15,200.47
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,246.53,152.11
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,190.15,109.58
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,135.01,77.04
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,84.69,64.47
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,79.14,60.38
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,77.47,59.37
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,75.72,58.29
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,73.09,56.47
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,65.01,49.99
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,61.54,47.4
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,58.02,44.68
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,54.28,41.68
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,50.56,38.58
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,44.38,33.13
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,38.19,27.46
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,29.77,19.56
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,19.84,7.6
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,11.02,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,41.01,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,113.68,70.3
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,177.44,137.0
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,251.56,202.47
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,316.6,259.32
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,387.14,318.91
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,449.08,369.39
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,513.66,419.98
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,569.4,462.01
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,625.67,503.07
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,674.63,536.58
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,718.96,565.8
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,759.65,591.84
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,798.36,616.03
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,829.72,634.72
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,858.36,651.36
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,878.61,662.78
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,895.44,671.91
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,878.96,658.27
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,866.39,647.7
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,808.82,603.36
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,753.68,560.33
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,834.29,619.92
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,893.03,660.35
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,866.16,641.09
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,850.54,630.14
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,823.28,611.21
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,793.19,590.35
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,766.1,571.38
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,735.47,549.17
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,698.84,522.05
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,659.29,492.17
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,614.53,457.88
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,567.81,421.2
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,518.12,381.35
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,466.94,339.18
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,413.51,294.25
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,359.27,247.78
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,303.91,200.28
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,248.39,153.86
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,192.15,110.93
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,128.3,71.38
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,80.36,61.28
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,78.98,60.56
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,76.75,59.05
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,74.38,57.41
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,71.74,55.55
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,69.01,53.58
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,60.63,46.75
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,57.44,44.3
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,53.31,40.94
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,49.19,37.46
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,43.32,32.26
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,37.48,26.87
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,29.01,18.89
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.54,7.55
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,10.62,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,47.76,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,128.09,76.87
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,198.42,153.1
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,275.14,221.36
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,341.38,279.58
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,413.13,340.31
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,474.76,390.66
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,538.78,440.87
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,591.82,481.04
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,647.84,521.21
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,695.9,553.82
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,742.79,584.87
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,783.72,611.01
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,822.49,635.21
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,843.53,646.79
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,871.34,663.15
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,892.43,674.86
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,910.18,684.31
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,921.62,689.67
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,929.4,692.68
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,932.05,693.03
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,930.85,690.95
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,923.0,684.52
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,911.36,675.69
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,894.66,663.7
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,874.33,649.35
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,848.83,631.74
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,820.04,612.03
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,787.63,589.92
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,752.19,564.52
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,712.78,535.3
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,670.69,503.43
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,624.12,467.72
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,575.53,429.48
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,524.37,388.15
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,471.73,344.44
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,417.05,298.24
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,361.53,250.37
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,304.34,200.97
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,246.99,152.6
