Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,189.25,108.05
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,132.17,73.78
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,83.28,64.2
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,81.63,63.32
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,71.28,54.94
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,69.63,53.86
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,67.42,52.32
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,65.18,50.72
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,61.64,47.96
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,58.05,45.09
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,49.68,37.98
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,45.74,34.59
2018,7,22,18,15,501.0,49.5,5.25,18.55,158.0,40.48,29.87
2018,7,22,18,30,434.0,43.0,5.1,18.0,113.0,35.28,25.02
2018,7,22,18,45,332.5,33.5,5.0,17.45,76.5,27.5,17.6
2018,7,22,19,0,231.0,24.0,4.9,16.9,40.0,19.78,6.44
2018,7,22,19,15,123.0,13.0,4.85,16.6,21.0,10.23,0.0
2018,7,22,19,30,15.0,2.0,4.8,16.3,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,4.75,16.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,23,4,45,10.5,1.5,3.35,12.05,1.0,0.0,0.0
2018,7,23,5,0,21.0,3.0,3.4,12.1,2.0,0.0,0.0
2018,7,23,5,15,151.5,13.5,3.45,12.6,23.0,56.0,0.0
2018,7,23,5,30,282.0,24.0,3.5,13.1,44.0,144.34,83.78
2018,7,23,5,45,384.5,32.0,3.6,13.65,82.5,217.24,168.05
2018,7,23,6,0,487.0,40.0,3.7,14.2,121.0,295.94,238.88
2018,7,23,6,15,553.0,46.0,3.7,14.8,167.5,363.37,298.65
2018,7,23,6,30,619.0,52.0,3.7,15.4,214.0,433.7,358.68
2018,7,23,6,45,663.5,56.5,3.75,16.05,264.0,496.65,410.43
2018,7,23,7,0,708.0,61.0,3.8,16.7,314.0,561.63,461.68
2018,7,23,7,15,739.5,64.0,3.8,17.5,364.5,617.2,503.13
2018,7,23,7,30,771.0,67.0,3.8,18.3,415.0,672.78,541.86
2018,7,23,7,45,794.0,69.5,3.8,19.05,464.5,720.73,573.87
2018,7,23,8,0,817.0,72.0,3.8,19.8,514.0,759.26,598.26
2018,7,23,8,15,834.5,74.5,3.85,20.65,561.5,799.12,623.14
2018,7,23,8,30,852.0,77.0,3.9,21.5,609.0,836.69,645.94
2018,7,23,8,45,866.0,78.5,3.9,22.3,653.0,867.44,663.49
2018,7,23,9,0,880.0,80.0,3.9,23.1,697.0,895.22,678.82
2018,7,23,9,15,891.5,81.0,3.95,23.8,737.0,916.96,690.41
2018,7,23,9,30,903.0,82.0,4.0,24.5,777.0,935.25,699.67
2018,7,23,9,45,912.5,83.0,4.05,25.2,812.0,948.06,705.27
2018,7,23,10,0,922.0,84.0,4.1,25.9,847.0,957.08,708.44
2018,7,23,10,15,928.5,84.5,4.15,26.45,875.5,958.89,707.32
2018,7,23,10,30,935.0,85.0,4.2,27.0,904.0,956.74,703.75
2018,7,23,10,45,939.0,85.5,4.2,27.55,925.5,948.32,695.91
2018,7,23,11,0,943.0,86.0,4.2,28.1,947.0,935.96,685.64
2018,7,23,11,15,945.5,87.0,4.3,28.4,962.0,918.85,673.53
2018,7,23,11,30,948.0,88.0,4.4,28.7,977.0,897.92,658.95
2018,7,23,11,45,949.0,89.5,4.45,29.0,985.0,872.49,641.18
2018,7,23,12,0,950.0,91.0,4.5,29.3,993.0,843.52,621.07
2018,7,23,12,15,947.5,92.5,4.65,29.3,992.0,808.51,598.03
2018,7,23,12,30,945.0,94.0,4.8,29.3,991.0,770.53,572.42
2018,7,23,12,45,940.5,96.0,4.95,29.25,983.0,728.81,542.37
2018,7,23,13,0,936.0,98.0,5.1,29.2,975.0,684.65,509.75
2018,7,23,13,15,934.5,97.5,5.2,28.95,961.0,638.12,474.73
2018,7,23,13,30,933.0,97.0,5.3,28.7,947.0,589.34,436.92
2018,7,23,13,45,929.0,96.0,5.45,28.4,925.0,536.87,395.33
2018,7,23,14,0,925.0,95.0,5.6,28.1,903.0,482.8,351.1
2018,7,23,14,15,920.0,93.0,5.65,27.75,874.5,426.25,303.57
2018,7,23,14,30,915.0,91.0,5.7,27.4,846.0,368.67,254.12
2018,7,23,14,45,909.0,89.0,5.75,27.05,812.0,310.03,203.48
2018,7,23,15,0,903.0,87.0,5.8,26.7,778.0,250.94,153.63
2018,7,23,15,15,892.5,85.0,5.8,26.7,738.0,190.98,107.39
2018,7,23,15,30,882.0,83.0,5.8,26.7,698.0,131.59,71.71
2018,7,23,15,45,868.5,81.5,5.7,25.85,654.0,80.48,61.6
2018,7,23,16,0,855.0,80.0,5.6,25.0,610.0,79.01,60.8
2018,7,23,16,15,837.0,78.0,5.5,24.35,562.0,76.98,59.47
2018,7,23,16,30,819.0,76.0,5.4,23.7,514.0,74.84,58.03
2018,7,23,16,45,795.0,72.5,5.3,23.05,463.5,64.5,49.6
2018,7,23,17,0,771.0,69.0,5.2,22.4,413.0,61.69,47.53
2018,7,23,17,15,739.0,65.5,5.1,21.7,362.0,58.69,45.25
2018,7,23,17,30,707.0,62.0,5.0,21.0,311.0,55.66,42.9
2018,7,23,17,45,648.0,59.0,4.85,20.3,259.0,52.69,40.51
2018,7,23,18,0,589.0,56.0,4.7,19.6,207.0,45.98,34.73
2018,7,23,18,15,520.0,48.5,4.65,19.0,160.0,39.89,29.29
2018,7,23,18,30,451.0,41.0,4.6,18.4,113.0,33.81,23.68
2018,7,23,18,45,321.0,32.5,4.5,17.75,74.5,26.64,16.8
2018,7,23,19,0,191.0,24.0,4.4,17.1,36.0,18.32,4.82
2018,7,23,19,15,104.5,13.5,4.35,16.65,19.0,10.62,0.0
2018,7,23,19,30,18.0,3.0,4.3,16.2,2.0,0.0,0.0
2018,7,23,19,45,9.0,1.5,4.3,15.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,24,4,45,9.5,1.5,3.5,12.8,1.0,0.0,0.0
2018,7,24,5,0,19.0,3.0,3.5,12.9,2.0,0.0,0.0
2018,7,24,5,15,143.5,14.0,3.55,13.35,22.5,54.12,0.0
2018,7,24,5,30,268.0,25.0,3.6,13.8,43.0,139.6,76.61
2018,7,24,5,45,373.0,33.0,3.65,14.25,81.0,214.05,164.87
2018,7,24,6,0,478.0,41.0,3.7,14.7,119.0,293.53,236.39
2018,7,24,6,15,545.0,47.0,3.7,15.3,165.5,361.19,296.28
2018,7,24,6,30,612.0,53.0,3.7,15.9,212.0,434.39,358.5
2018,7,24,6,45,657.5,57.5,3.75,16.5,262.0,494.99,408.44
2018,7,24,7,0,703.0,62.0,3.8,17.1,312.0,560.5,460.15
2018,7,24,7,15,735.5,65.5,3.75,17.75,363.0,617.28,502.65
2018,7,24,7,30,768.0,69.0,3.7,18.4,414.0,674.16,542.44
2018,7,24,7,45,793.0,71.5,3.65,19.05,464.5,723.66,575.55
2018,7,24,8,0,818.0,74.0,3.6,19.7,515.0,763.73,600.97
2018,7,24,8,15,836.5,76.5,3.65,20.5,563.0,804.49,626.5
2018,7,24,8,30,855.0,79.0,3.7,21.3,611.0,843.0,649.98
2018,7,24,8,45,869.5,80.0,3.7,22.1,655.0,873.7,667.38
2018,7,24,9,0,884.0,81.0,3.7,22.9,699.0,901.45,682.58
2018,7,24,9,15,890.5,84.5,3.8,23.55,738.0,921.44,693.33
2018,7,24,9,30,897.0,88.0,3.9,24.2,777.0,937.76,701.66
2018,7,24,9,45,901.0,92.0,3.95,24.85,810.5,948.5,706.01
2018,7,24,10,0,905.0,96.0,4.0,25.5,844.0,955.31,707.85
2018,7,24,10,15,912.5,96.5,4.1,26.0,873.0,957.87,707.68
2018,7,24,10,30,920.0,97.0,4.2,26.5,902.0,956.52,705.05
2018,7,24,10,45,925.5,97.0,4.3,27.0,924.0,948.9,698.38
2018,7,24,11,0,931.0,97.0,4.4,27.5,946.0,937.35,689.24
2018,7,24,11,15,934.5,97.5,4.45,27.85,961.0,920.61,676.92
2018,7,24,11,30,938.0,98.0,4.5,28.2,976.0,900.07,662.18
2018,7,24,11,45,940.0,97.5,4.6,28.55,983.5,873.69,643.81
2018,7,24,12,0,942.0,97.0,4.7,28.9,991.0,843.85,623.33
2018,7,24,12,15,942.0,98.0,4.8,28.9,991.5,810.42,601.18
2018,7,24,12,30,942.0,99.0,4.9,28.9,992.0,773.89,576.12
2018,7,24,12,45,939.5,99.0,5.0,28.95,984.0,731.9,545.42
2018,7,24,13,0,937.0,99.0,5.1,29.0,976.0,687.39,512.17
2018,7,24,13,15,934.5,98.5,5.2,28.85,961.0,640.14,476.45
2018,7,24,13,30,932.0,98.0,5.3,28.7,946.0,590.72,438.03
2018,7,24,13,45,928.5,97.0,5.4,28.6,924.5,538.47,396.2
2018,7,24,14,0,925.0,96.0,5.5,28.5,903.0,484.55,351.8
2018,7,24,14,15,920.0,94.5,5.55,28.2,875.0,428.26,304.52
2018,7,24,14,30,915.0,93.0,5.6,27.9,847.0,370.92,255.34
2018,7,24,14,45,907.0,92.0,5.65,27.6,812.5,312.3,204.87
2018,7,24,15,0,899.0,91.0,5.7,27.3,778.0,253.44,155.36
2018,7,24,15,15,888.5,89.0,5.7,27.3,737.5,193.57,109.26
2018,7,24,15,30,878.0,87.0,5.7,27.3,697.0,134.26,73.59
2018,7,24,15,45,865.5,84.5,5.75,26.15,653.0,82.21,62.96
2018,7,24,16,0,853.0,82.0,5.8,25.0,609.0,80.19,61.8
2018,7,24,16,15,837.0,79.0,5.75,24.35,561.5,77.61,60.0
2018,7,24,16,30,821.0,76.0,5.7,23.7,514.0,74.87,58.06
2018,7,24,16,45,798.5,72.5,5.65,23.1,464.0,64.58,49.67
2018,7,24,17,0,776.0,69.0,5.6,22.5,414.0,61.79,47.6
2018,7,24,17,15,745.5,65.5,5.5,21.85,363.0,58.8,45.33
2018,7,24,17,30,715.0,62.0,5.4,21.2,312.0,55.79,42.98
2018,7,24,17,45,671.5,56.5,5.3,20.55,261.5,51.01,39.0
2018,7,24,18,0,628.0,51.0,5.2,19.9,211.0,46.19,34.86
2018,7,24,18,15,560.5,45.0,5.05,19.3,164.0,37.54,27.19
2018,7,24,18,30,493.0,39.0,4.9,18.7,117.0,32.5,22.49
2018,7,24,18,45,385.0,31.0,4.75,18.05,78.5,25.72,15.94
2018,7,24,19,0,277.0,23.0,4.6,17.4,40.0,19.11,4.34
2018,7,24,19,15,148.0,13.0,4.6,17.1,21.0,10.23,0.0
2018,7,24,19,30,19.0,3.0,4.6,16.8,2.0,0.0,0.0
2018,7,24,19,45,9.5,1.5,4.6,16.45,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,25,4,45,13.5,1.5,3.3,12.1,1.0,0.0,0.0
2018,7,25,5,0,27.0,3.0,3.3,12.2,2.0,0.0,0.0
2018,7,25,5,15,180.5,12.5,3.3,12.7,23.0,64.22,0.0
2018,7,25,5,30,334.0,22.0,3.3,13.2,44.0,160.58,83.03
2018,7,25,5,45,440.0,28.5,3.3,13.7,83.5,233.6,179.66
2018,7,25,6,0,546.0,35.0,3.3,14.2,123.0,316.08,254.45
2018,7,25,6,15,609.5,40.0,3.25,15.05,171.0,384.7,315.08
2018,7,25,6,30,673.0,45.0,3.2,15.9,219.0,458.2,377.03
2018,7,25,6,45,714.5,49.5,3.15,16.75,270.0,521.79,428.34
2018,7,25,7,0,756.0,54.0,3.1,17.6,321.0,587.13,478.56
2018,7,25,7,15,785.0,56.5,3.05,18.75,372.0,635.87,512.59
2018,7,25,7,30,814.0,59.0,3.0,19.9,423.0,690.33,548.72
2018,7,25,7,45,834.5,62.0,2.95,21.0,473.5,738.17,578.8
2018,7,25,8,0,855.0,65.0,2.9,22.1,524.0,784.42,606.83
2018,7,25,8,15,870.5,67.5,2.95,23.1,572.0,823.9,630.17
2018,7,25,8,30,886.0,70.0,3.0,24.1,620.0,860.87,651.36
2018,7,25,8,45,897.5,72.5,3.0,25.1,664.5,891.47,667.54
2018,7,25,9,0,909.0,75.0,3.0,26.1,709.0,918.85,681.37
2018,7,25,9,15,916.0,78.0,3.05,27.1,748.5,939.24,690.77
2018,7,25,9,30,923.0,81.0,3.1,28.1,788.0,955.89,697.75
2018,7,25,9,45,927.0,84.0,3.1,29.1,821.5,965.88,700.06
2018,7,25,10,0,931.0,87.0,3.1,30.1,855.0,971.89,699.93
2018,7,25,10,15,936.5,88.0,3.2,30.95,883.5,973.21,698.08
2018,7,25,10,30,942.0,89.0,3.3,31.8,912.0,970.52,693.81
2018,7,25,10,45,946.0,90.5,3.35,32.65,934.5,962.92,686.19
2018,7,25,11,0,950.0,92.0,3.4,33.5,957.0,951.28,676.17
2018,7,25,11,15,952.5,93.0,3.55,34.0,972.0,933.86,664.17
2018,7,25,11,30,955.0,94.0,3.7,34.5,987.0,912.59,649.74
2018,7,25,11,45,955.5,94.5,3.85,35.05,994.0,885.46,631.4
2018,7,25,12,0,956.0,95.0,4.0,35.6,1001.0,854.85,610.76
2018,7,25,12,15,956.5,94.5,4.15,35.65,1001.0,820.06,588.53
2018,7,25,12,30,957.0,94.0,4.3,35.7,1001.0,782.13,563.67
2018,7,25,12,45,957.0,93.5,4.5,35.7,994.0,740.88,534.9
2018,7,25,13,0,957.0,93.0,4.7,35.7,987.0,696.85,503.37
2018,7,25,13,15,953.5,93.0,4.9,35.4,971.5,648.48,468.76
2018,7,25,13,30,950.0,93.0,5.1,35.1,956.0,597.97,431.34
2018,7,25,13,45,945.0,92.5,5.25,34.85,933.5,544.41,390.14
2018,7,25,14,0,940.0,92.0,5.4,34.6,911.0,489.29,346.36
2018,7,25,14,15,913.5,102.5,5.5,34.05,876.5,432.28,300.4
2018,7,25,14,30,887.0,113.0,5.6,33.5,842.0,376.08,254.11
2018,7,25,14,45,836.5,131.0,5.75,33.0,795.5,315.38,205.1
2018,7,25,15,0,786.0,149.0,5.9,32.5,749.0,262.65,163.5
2018,7,25,15,15,824.5,122.5,5.9,32.5,722.0,198.93,113.58
2018,7,25,15,30,863.0,96.0,5.9,32.5,695.0,139.0,75.95
2018,7,25,15,45,858.0,89.5,6.0,30.9,652.0,85.0,63.99
2018,7,25,16,0,853.0,83.0,6.1,29.3,609.0,80.8,61.21
2018,7,25,16,15,842.0,79.0,6.1,28.0,563.0,77.71,59.19
2018,7,25,16,30,831.0,75.0,6.1,26.7,517.0,74.42,56.98
2018,7,25,16,45,802.5,72.5,6.1,25.4,464.5,64.67,49.27
2018,7,25,17,0,774.0,70.0,6.1,24.1,412.0,62.48,47.88
2018,7,25,17,15,724.0,68.5,6.0,22.85,357.0,60.69,46.76
2018,7,25,17,30,674.0,67.0,5.9,21.6,302.0,59.06,45.74
2018,7,25,17,45,634.0,60.0,5.75,20.3,252.5,49.24,37.49
2018,7,25,18,0,594.0,53.0,5.6,19.0,203.0,43.8,32.89
2018,7,25,18,15,537.5,46.0,5.45,18.4,158.5,38.13,27.8
2018,7,25,18,30,481.0,39.0,5.3,17.8,114.0,32.44,22.5
2018,7,25,18,45,339.5,30.5,5.1,17.15,74.0,25.12,15.42
2018,7,25,19,0,198.0,22.0,4.9,16.5,34.0,18.07,2.75
2018,7,25,19,15,99.0,11.0,4.8,16.25,17.0,8.65,0.0
2018,7,25,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,26,4,45,7.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,7,26,5,0,14.0,2.0,3.4,12.4,2.0,0.0,0.0
2018,7,26,5,15,112.5,13.0,3.35,12.8,20.0,44.24,0.0
2018,7,26,5,30,211.0,24.0,3.3,13.2,38.0,117.46,54.8
2018,7,26,5,45,329.0,33.5,3.3,13.6,76.0,197.26,151.41
2018,7,26,6,0,447.0,43.0,3.3,14.0,114.0,282.46,227.7
2018,7,26,6,15,515.5,50.5,3.25,14.75,160.5,351.46,288.48
2018,7,26,6,30,584.0,58.0,3.2,15.5,207.0,426.21,351.67
2018,7,26,6,45,629.5,64.0,3.2,16.25,257.0,490.0,403.64
2018,7,26,7,0,675.0,70.0,3.2,17.0,307.0,556.14,455.22
2018,7,26,7,15,707.0,75.0,3.15,17.85,358.0,610.34,495.3
2018,7,26,7,30,739.0,80.0,3.1,18.7,409.0,667.82,535.11
2018,7,26,7,45,762.0,84.0,3.05,19.6,458.5,716.78,566.99
2018,7,26,8,0,785.0,88.0,3.0,20.5,508.0,764.4,597.0
2018,7,26,8,15,803.0,91.5,3.05,21.3,556.0,805.54,622.42
2018,7,26,8,30,821.0,95.0,3.1,22.1,604.0,844.4,645.82
2018,7,26,8,45,834.0,99.0,3.15,22.9,648.5,876.82,664.43
2018,7,26,9,0,847.0,103.0,3.2,23.7,693.0,895.12,673.24
2018,7,26,9,15,852.0,109.0,3.25,24.5,731.5,915.45,683.54
2018,7,26,9,30,857.0,115.0,3.3,25.3,770.0,932.11,691.34
2018,7,26,9,45,857.5,121.5,3.35,26.1,802.5,941.25,694.18
2018,7,26,10,0,858.0,128.0,3.4,26.9,835.0,946.46,694.58
2018,7,26,10,15,864.5,130.0,3.55,27.45,863.5,949.11,694.75
2018,7,26,10,30,871.0,132.0,3.7,28.0,892.0,947.94,692.51
2018,7,26,10,45,875.5,134.5,3.8,28.55,914.5,941.53,686.65
2018,7,26,11,0,880.0,137.0,3.9,29.1,937.0,931.27,678.39
2018,7,26,11,15,884.5,137.0,4.1,29.3,952.0,915.06,667.76
2018,7,26,11,30,889.0,137.0,4.3,29.5,967.0,895.19,654.71
2018,7,26,11,45,892.0,136.0,4.45,29.75,974.5,869.69,637.51
2018,7,26,12,0,895.0,135.0,4.6,30.0,982.0,840.87,618.0
2018,7,26,12,15,897.0,134.5,4.75,29.9,983.0,808.48,597.22
2018,7,26,12,30,899.0,134.0,4.9,29.8,984.0,773.07,572.69
2018,7,26,12,45,900.0,132.0,5.05,29.65,977.5,732.99,544.24
2018,7,26,13,0,901.0,130.0,5.2,29.5,971.0,690.29,513.11
2018,7,26,13,15,899.5,128.5,5.35,29.15,956.5,643.96,478.78
2018,7,26,13,30,898.0,127.0,5.5,28.8,942.0,595.49,441.71
2018,7,26,13,45,861.0,144.5,5.6,28.45,910.5,540.21,398.29
2018,7,26,14,0,824.0,162.0,5.7,28.1,879.0,488.5,356.46
2018,7,26,14,15,844.0,144.5,5.75,27.45,857.5,433.72,311.07
2018,7,26,14,30,864.0,127.0,5.8,26.8,836.0,378.39,263.66
2018,7,26,14,45,867.5,118.0,5.9,26.2,804.0,320.15,213.59
2018,7,26,15,0,871.0,109.0,6.0,25.6,772.0,260.48,163.16
2018,7,26,15,15,859.5,106.5,6.0,25.6,731.5,201.38,117.3
2018,7,26,15,30,848.0,104.0,6.0,25.6,691.0,142.98,81.64
2018,7,26,15,45,835.5,100.5,6.0,24.05,647.0,81.96,63.32
2018,7,26,16,0,823.0,97.0,6.0,22.5,603.0,80.21,62.48
2018,7,26,16,15,808.0,92.5,5.9,21.7,555.5,77.61,60.68
2018,7,26,16,30,793.0,88.0,5.8,20.9,508.0,74.84,58.73
2018,7,26,16,45,770.0,83.0,5.7,20.15,457.5,71.4,56.16
2018,7,26,17,0,747.0,78.0,5.6,19.4,407.0,67.81,53.44
2018,7,26,17,15,714.5,73.5,5.5,18.6,356.0,64.31,50.76
2018,7,26,17,30,682.0,69.0,5.4,17.8,305.0,56.12,43.89
2018,7,26,17,45,636.0,63.0,5.3,17.0,254.5,51.47,40.0
2018,7,26,18,0,590.0,57.0,5.2,16.2,204.0,46.79,35.93
2018,7,26,18,15,520.5,49.5,5.1,15.75,157.5,40.72,30.4
2018,7,26,18,30,451.0,42.0,5.0,15.3,111.0,34.69,24.69
2018,7,26,18,45,336.5,32.0,4.9,14.8,73.0,26.39,16.59
2018,7,26,19,0,222.0,22.0,4.8,14.3,35.0,18.18,1.52
2018,7,26,19,15,111.0,11.0,4.75,14.1,17.5,8.65,0.0
2018,7,26,19,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,7,27,5,15,88.5,11.0,4.2,11.4,16.5,35.5,0.0
2018,7,27,5,30,177.0,22.0,4.2,11.9,33.0,102.1,41.99
2018,7,27,5,45,273.5,35.0,4.25,12.4,69.5,175.86,135.17
2018,7,27,6,0,370.0,48.0,4.3,12.9,106.0,251.56,203.99
2018,7,27,6,15,432.5,59.0,4.3,13.6,150.5,317.57,262.77
2018,7,27,6,30,495.0,70.0,4.3,14.3,195.0,388.95,324.09
2018,7,27,6,45,535.5,80.0,4.25,14.95,243.0,450.36,375.01
2018,7,27,7,0,576.0,90.0,4.2,15.6,291.0,513.84,425.53
2018,7,27,7,15,609.0,98.0,4.15,16.2,341.0,571.46,469.66
2018,7,27,7,30,642.0,106.0,4.1,16.8,391.0,629.55,512.69
2018,7,27,7,45,664.0,114.5,4.05,17.4,440.0,679.59,547.98
2018,7,27,8,0,686.0,123.0,4.0,18.0,489.0,728.52,580.98
2018,7,27,8,15,705.5,129.0,4.0,18.6,536.0,771.13,608.79
2018,7,27,8,30,725.0,135.0,4.0,19.2,583.0,811.8,634.72
2018,7,27,8,45,739.5,141.0,4.0,19.85,627.0,845.76,655.35
2018,7,27,9,0,754.0,147.0,4.0,20.5,671.0,876.99,673.84
2018,7,27,9,15,783.5,143.5,4.05,21.05,716.0,902.12,688.43
2018,7,27,9,30,813.0,140.0,4.1,21.6,761.0,931.54,705.94
2018,7,27,9,45,844.0,131.5,4.2,22.15,802.0,953.83,718.73
2018,7,27,10,0,875.0,123.0,4.3,22.7,843.0,959.23,720.08
2018,7,27,10,15,881.0,125.5,4.4,23.15,871.5,961.93,720.13
2018,7,27,10,30,887.0,128.0,4.5,23.6,900.0,960.74,717.69
2018,7,27,10,45,891.0,129.5,4.55,24.0,922.0,952.87,710.87
2018,7,27,11,0,895.0,131.0,4.6,24.4,944.0,941.14,701.63
2018,7,27,11,15,897.5,133.0,4.7,24.65,959.0,924.72,690.1
2018,7,27,11,30,900.0,135.0,4.8,24.9,974.0,904.58,676.11
2018,7,27,11,45,901.5,135.5,4.85,25.15,981.5,878.78,657.94
2018,7,27,12,0,903.0,136.0,4.9,25.4,989.0,849.63,637.49
2018,7,27,12,15,913.5,129.5,5.0,25.5,992.5,818.72,616.44
2018,7,27,12,30,924.0,123.0,5.1,25.6,996.0,784.29,591.73
2018,7,27,12,45,936.5,114.0,5.2,25.65,992.5,745.82,563.35
2018,7,27,13,0,949.0,105.0,5.3,25.7,989.0,703.75,531.6
2018,7,27,13,15,946.0,104.5,5.35,25.6,973.5,655.32,494.28
2018,7,27,13,30,943.0,104.0,5.4,25.5,958.0,604.74,454.32
2018,7,27,13,45,938.0,103.5,5.5,25.4,935.5,551.2,411.06
2018,7,27,14,0,933.0,103.0,5.6,25.3,913.0,496.12,365.26
2018,7,27,14,15,926.5,101.5,5.65,24.95,883.5,438.44,316.44
2018,7,27,14,30,920.0,100.0,5.7,24.6,854.0,379.86,265.76
2018,7,27,14,45,911.5,99.0,5.75,24.2,819.0,320.42,214.06
2018,7,27,15,0,903.0,98.0,5.8,23.8,784.0,260.79,163.28
2018,7,27,15,15,892.0,96.0,5.8,23.8,743.0,200.19,115.82
2018,7,27,15,30,881.0,94.0,5.8,23.8,702.0,140.21,78.88
2018,7,27,15,45,867.0,91.0,5.7,22.8,656.5,86.14,67.15
2018,7,27,16,0,853.0,88.0,5.6,21.8,611.0,83.85,65.72
2018,7,27,16,15,834.0,85.5,5.55,21.2,562.5,73.63,57.42
2018,7,27,16,30,815.0,83.0,5.5,20.6,514.0,71.93,56.32
2018,7,27,16,45,789.5,80.0,5.45,20.0,463.0,69.69,54.74
2018,7,27,17,0,764.0,77.0,5.4,19.4,412.0,67.41,53.11
2018,7,27,17,15,727.0,73.5,5.4,18.6,359.5,64.54,50.97
2018,7,27,17,30,690.0,70.0,5.4,17.8,307.0,56.96,44.63
2018,7,27,17,45,637.0,64.0,5.35,17.05,255.0,52.24,40.66
2018,7,27,18,0,584.0,58.0,5.3,16.3,203.0,47.51,36.54
2018,7,27,18,15,505.0,51.0,5.3,15.6,155.5,41.8,31.35
2018,7,27,18,30,426.0,44.0,5.3,14.9,108.0,36.19,26.02
2018,7,27,18,45,304.0,33.0,5.25,14.2,70.0,27.13,17.15
2018,7,27,19,0,182.0,22.0,5.2,13.5,32.0,16.79,0.0
2018,7,27,19,15,91.0,11.0,5.2,13.15,16.0,8.65,0.0
2018,7,27,19,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.5,10.35,11.0,18.04,0.0
2018,7,28,5,30,72.0,18.0,2.7,10.8,22.0,51.25,15.32
2018,7,28,5,45,134.0,37.0,2.85,11.25,54.0,108.98,82.42
2018,7,28,6,0,196.0,56.0,3.0,11.7,86.0,166.26,134.35
2018,7,28,6,15,252.5,74.5,2.95,12.35,128.5,225.76,186.92
2018,7,28,6,30,309.0,93.0,2.9,13.0,171.0,303.03,252.79
2018,7,28,6,45,356.5,109.5,2.8,13.65,218.5,365.71,304.79
2018,7,28,7,0,404.0,126.0,2.7,14.3,266.0,431.77,357.63
2018,7,28,7,15,442.5,139.5,2.7,14.9,315.5,491.05,403.51
2018,7,28,7,30,481.0,153.0,2.7,15.5,365.0,551.91,449.13
2018,7,28,7,45,512.5,162.5,2.65,16.15,413.0,604.08,486.51
2018,7,28,8,0,544.0,172.0,2.6,16.8,461.0,656.36,522.91
2018,7,28,8,15,569.5,180.0,2.6,17.4,507.5,701.64,553.47
2018,7,28,8,30,595.0,188.0,2.6,18.0,554.0,745.87,582.63
2018,7,28,8,45,615.5,195.0,2.6,18.65,598.5,791.47,611.75
2018,7,28,9,0,636.0,202.0,2.6,19.3,643.0,827.13,633.55
2018,7,28,9,15,646.5,210.5,2.65,19.95,681.5,852.43,648.11
2018,7,28,9,30,657.0,219.0,2.7,20.6,720.0,874.72,660.58
2018,7,28,9,45,662.5,228.0,2.75,21.25,752.5,889.59,667.86
2018,7,28,10,0,668.0,237.0,2.8,21.9,785.0,901.06,672.92
2018,7,28,10,15,679.5,240.0,2.95,22.6,814.5,909.18,676.61
2018,7,28,10,30,691.0,243.0,3.1,23.3,844.0,913.75,677.95
2018,7,28,10,45,701.0,244.5,3.2,23.95,867.0,911.93,674.86
2018,7,28,11,0,711.0,246.0,3.3,24.6,890.0,906.43,669.39
2018,7,28,11,15,717.5,246.5,3.4,25.1,905.5,893.24,659.17
2018,7,28,11,30,724.0,247.0,3.5,25.6,921.0,876.51,646.59
2018,7,28,11,45,728.5,247.0,3.65,26.1,930.0,854.18,630.42
2018,7,28,12,0,733.0,247.0,3.8,26.6,939.0,828.6,611.87
2018,7,28,12,15,752.5,235.0,3.9,26.85,945.0,801.57,592.84
2018,7,28,12,30,772.0,223.0,4.0,27.1,951.0,770.81,570.86
2018,7,28,12,45,796.5,206.0,4.1,27.35,952.0,730.18,541.79
2018,7,28,13,0,821.0,189.0,4.2,27.6,953.0,693.19,514.35
2018,7,28,13,15,818.5,187.0,4.3,27.55,938.0,646.92,479.8
2018,7,28,13,30,816.0,185.0,4.4,27.5,923.0,598.87,443.01
2018,7,28,13,45,811.5,181.5,4.55,27.4,900.5,547.15,402.74
2018,7,28,14,0,807.0,178.0,4.7,27.3,878.0,494.26,360.36
2018,7,28,14,15,801.0,175.0,4.8,26.95,850.0,440.18,316.04
2018,7,28,14,30,795.0,172.0,4.9,26.6,822.0,385.51,270.16
2018,7,28,14,45,787.0,167.5,5.0,26.25,788.0,328.94,222.4
2018,7,28,15,0,779.0,163.0,5.1,25.9,754.0,266.59,171.05
2018,7,28,15,15,765.0,159.0,5.1,25.9,713.0,208.81,126.6
2018,7,28,15,30,751.0,155.0,5.1,25.9,672.0,152.36,91.56
2018,7,28,15,45,739.0,148.0,5.15,24.8,628.5,100.79,78.76
2018,7,28,16,0,727.0,141.0,5.2,23.7,585.0,98.2,77.23
2018,7,28,16,15,713.5,131.5,5.15,23.0,537.5,93.75,73.96
2018,7,28,16,30,700.0,122.0,5.1,22.3,490.0,88.96,70.38
2018,7,28,16,45,679.5,114.0,5.05,21.65,441.5,84.7,67.19
2018,7,28,17,0,659.0,106.0,5.0,21.0,393.0,80.19,63.75
2018,7,28,17,15,623.0,97.5,4.95,20.1,341.5,74.83,59.57
2018,7,28,17,30,587.0,89.0,4.9,19.2,290.0,69.29,55.13
2018,7,28,17,45,538.5,80.0,4.85,18.3,240.5,63.03,49.92
2018,7,28,18,0,490.0,71.0,4.8,17.4,191.0,56.64,44.4
2018,7,28,18,15,417.0,60.0,4.7,16.75,145.5,48.31,36.89
2018,7,28,18,30,344.0,49.0,4.6,16.1,100.0,37.31,26.82
2018,7,28,18,45,242.0,35.0,4.5,15.4,64.0,26.61,16.5
2018,7,28,19,0,140.0,21.0,4.4,14.7,28.0,15.95,0.0
2018,7,28,19,15,70.0,10.5,4.4,14.3,14.0,8.26,0.0
2018,7,28,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,29,5,15,51.0,10.0,3.4,11.5,13.0,23.46,0.0
2018,7,29,5,30,102.0,20.0,3.4,11.8,26.0,72.05,17.96
2018,7,29,5,45,180.0,36.5,3.45,12.05,59.0,138.4,105.04
2018,7,29,6,0,258.0,53.0,3.5,12.3,92.0,203.27,164.46
2018,7,29,6,15,332.5,67.0,3.5,12.85,137.0,271.53,224.81
2018,7,29,6,30,407.0,81.0,3.5,13.4,182.0,346.95,289.63
2018,7,29,6,45,448.0,93.0,3.5,13.9,228.0,405.49,338.65
2018,7,29,7,0,489.0,105.0,3.5,14.4,274.0,466.63,388.01
2018,7,29,7,15,532.5,114.5,3.5,15.0,325.5,528.79,436.4
2018,7,29,7,30,576.0,124.0,3.5,15.6,377.0,601.01,490.7
2018,7,29,7,45,605.0,132.0,3.5,16.2,426.5,654.09,528.81
2018,7,29,8,0,634.0,140.0,3.5,16.8,476.0,706.6,565.55
2018,7,29,8,15,657.5,146.0,3.5,17.45,523.0,751.42,595.23
2018,7,29,8,30,681.0,152.0,3.5,18.1,570.0,794.6,622.97
2018,7,29,8,45,699.0,157.5,3.5,18.7,614.5,830.34,645.05
2018,7,29,9,0,717.0,163.0,3.5,19.3,659.0,863.58,665.12
2018,7,29,9,15,734.5,166.0,3.55,19.6,700.0,890.95,681.96
2018,7,29,9,30,752.0,169.0,3.6,19.9,741.0,915.29,696.7
2018,7,29,9,45,766.5,170.5,3.65,20.2,776.5,931.96,706.17
2018,7,29,10,0,781.0,172.0,3.7,20.5,812.0,936.41,707.43
2018,7,29,10,15,792.0,173.0,3.75,20.6,841.5,942.34,710.45
2018,7,29,10,30,803.0,174.0,3.8,20.7,871.0,944.49,711.02
2018,7,29,10,45,716.5,229.5,3.9,20.85,863.0,914.03,689.1
2018,7,29,11,0,630.0,285.0,4.0,21.0,855.0,868.51,654.84
2018,7,29,11,15,684.5,257.0,4.05,21.0,885.5,874.79,660.3
2018,7,29,11,30,739.0,229.0,4.1,21.0,916.0,875.17,661.25
2018,7,29,11,45,771.5,211.5,4.15,21.05,934.0,860.65,651.19
2018,7,29,12,0,804.0,194.0,4.2,21.1,952.0,834.01,632.78
2018,7,29,12,15,671.0,276.0,4.3,21.15,908.5,773.33,586.36
2018,7,29,12,30,538.0,358.0,4.4,21.2,865.0,708.38,537.03
2018,7,29,12,45,517.0,372.0,4.5,21.2,856.0,673.21,511.11
2018,7,29,13,0,496.0,386.0,4.6,21.2,847.0,637.42,484.18
2018,7,29,13,15,467.0,383.0,4.65,21.15,811.5,584.73,444.62
2018,7,29,13,30,438.0,380.0,4.7,21.1,776.0,533.71,405.75
2018,7,29,13,45,343.0,395.5,4.75,21.0,701.0,465.22,353.48
2018,7,29,14,0,248.0,411.0,4.8,20.9,626.0,405.74,308.11
2018,7,29,14,15,265.5,395.0,4.85,20.6,618.0,379.14,286.7
2018,7,29,14,30,283.0,379.0,4.9,20.3,610.0,350.63,263.09
2018,7,29,14,45,286.0,352.0,4.95,20.0,577.0,309.76,230.0
2018,7,29,15,0,289.0,325.0,5.0,19.7,544.0,269.15,197.22
2018,7,29,15,15,406.0,273.5,5.0,19.7,562.5,225.56,158.17
2018,7,29,15,30,523.0,222.0,5.0,19.7,581.0,173.99,118.33
2018,7,29,15,45,426.0,233.0,5.0,19.15,512.5,141.28,114.72
2018,7,29,16,0,329.0,244.0,5.0,18.6,444.0,153.53,125.68
2018,7,29,16,15,414.5,203.0,5.0,18.15,434.0,128.83,105.33
2018,7,29,16,30,500.0,162.0,5.0,17.7,424.0,108.77,88.72
2018,7,29,16,45,570.5,129.5,5.0,17.3,399.5,93.08,75.63
2018,7,29,17,0,641.0,97.0,5.0,16.9,375.0,73.7,59.15
2018,7,29,17,15,637.5,86.5,4.95,16.35,333.0,67.31,53.88
2018,7,29,17,30,634.0,76.0,4.9,15.8,291.0,60.51,48.14
2018,7,29,17,45,565.5,69.0,4.85,15.25,237.0,55.1,43.52
2018,7,29,18,0,497.0,62.0,4.8,14.7,183.0,49.73,38.75
2018,7,29,18,15,426.0,52.5,4.7,14.25,139.0,42.39,32.03
2018,7,29,18,30,355.0,43.0,4.6,13.8,95.0,35.0,25.04
2018,7,29,18,45,240.5,31.0,4.5,13.4,60.0,23.72,14.11
2018,7,29,19,0,126.0,19.0,4.4,13.0,25.0,14.45,0.0
2018,7,29,19,15,63.0,9.5,4.35,12.85,12.5,7.47,0.0
2018,7,29,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,30,5,15,31.5,10.0,3.55,10.95,11.5,17.53,0.0
2018,7,30,5,30,63.0,20.0,3.6,11.3,23.0,51.25,6.3
2018,7,30,5,45,137.0,35.0,3.7,11.7,52.5,108.74,81.35
2018,7,30,6,0,211.0,50.0,3.8,12.1,82.0,177.99,143.76
2018,7,30,6,15,288.0,67.0,3.75,12.8,128.0,248.84,206.05
2018,7,30,6,30,365.0,84.0,3.7,13.5,174.0,326.98,273.08
2018,7,30,6,45,393.0,98.0,3.65,14.25,215.5,377.66,315.36
2018,7,30,7,0,421.0,112.0,3.6,15.0,257.0,429.83,357.23
2018,7,30,7,15,478.0,122.5,3.55,15.7,312.0,499.97,412.2
2018,7,30,7,30,535.0,133.0,3.5,16.4,367.0,573.13,467.56
2018,7,30,7,45,563.5,142.5,3.4,17.15,416.0,625.0,504.38
2018,7,30,8,0,592.0,152.0,3.3,17.9,465.0,685.34,546.15
2018,7,30,8,15,616.0,160.0,3.3,18.7,512.5,731.66,576.86
2018,7,30,8,30,640.0,168.0,3.3,19.5,560.0,776.47,605.82
2018,7,30,8,45,659.0,174.0,3.3,20.3,604.0,812.93,627.97
2018,7,30,9,0,678.0,180.0,3.3,21.1,648.0,847.0,648.06
2018,7,30,9,15,697.5,183.0,3.35,21.8,689.0,875.83,664.82
2018,7,30,9,30,717.0,186.0,3.4,22.5,730.0,901.75,679.48
2018,7,30,9,45,666.5,218.0,3.45,23.2,742.0,887.02,665.99
2018,7,30,10,0,616.0,250.0,3.5,23.9,754.0,866.91,648.3
2018,7,30,10,15,671.0,233.0,3.6,24.45,799.5,897.86,668.79
2018,7,30,10,30,726.0,216.0,3.7,25.0,845.0,924.35,685.55
2018,7,30,10,45,761.0,203.0,3.75,25.5,877.0,931.52,688.38
2018,7,30,11,0,796.0,190.0,3.8,26.0,909.0,925.04,682.32
2018,7,30,11,15,802.5,189.5,3.85,26.45,924.5,910.48,671.21
2018,7,30,11,30,809.0,189.0,3.9,26.9,940.0,892.27,657.81
2018,7,30,11,45,799.0,195.5,3.95,27.35,942.0,862.49,636.56
2018,7,30,12,0,789.0,202.0,4.0,27.8,944.0,829.92,612.61
2018,7,30,12,15,811.5,189.5,4.05,28.05,952.5,804.9,594.72
2018,7,30,12,30,834.0,177.0,4.1,28.3,961.0,775.7,573.55
2018,7,30,12,45,842.5,170.0,4.15,28.55,956.5,737.02,545.18
2018,7,30,13,0,851.0,163.0,4.2,28.8,952.0,695.31,514.12
2018,7,30,13,15,848.0,161.5,4.25,28.65,937.0,647.97,478.98
2018,7,30,13,30,845.0,160.0,4.3,28.5,922.0,598.77,441.5
2018,7,30,13,45,840.5,158.5,4.35,28.4,900.5,547.16,401.07
2018,7,30,14,0,836.0,157.0,4.4,28.3,879.0,494.25,358.45
2018,7,30,14,15,828.0,154.5,4.45,27.9,849.5,438.18,312.73
2018,7,30,14,30,820.0,152.0,4.5,27.5,820.0,381.68,265.59
2018,7,30,14,45,808.5,149.5,4.55,27.1,784.5,324.03,217.15
2018,7,30,15,0,797.0,147.0,4.6,26.7,749.0,266.83,169.89
2018,7,30,15,15,783.0,143.5,4.6,26.7,708.0,209.32,125.74
2018,7,30,15,30,769.0,140.0,4.6,26.7,667.0,153.1,91.09
2018,7,30,15,45,749.5,136.5,4.7,25.55,621.5,94.48,73.3
2018,7,30,16,0,730.0,133.0,4.8,24.4,576.0,93.56,73.15
2018,7,30,16,15,702.0,129.0,4.8,23.6,526.5,92.05,72.37
2018,7,30,16,30,674.0,125.0,4.8,22.8,477.0,90.49,71.55
2018,7,30,16,45,640.5,119.0,4.85,22.05,426.0,87.43,69.42
2018,7,30,17,0,607.0,113.0,4.9,21.3,375.0,84.26,67.18
2018,7,30,17,15,561.5,106.0,4.9,20.3,324.0,80.09,64.09
2018,7,30,17,30,516.0,99.0,4.9,19.3,273.0,73.03,58.37
2018,7,30,17,45,456.5,89.0,4.9,18.35,223.5,65.84,52.36
2018,7,30,18,0,397.0,79.0,4.9,17.4,174.0,58.58,46.08
2018,7,30,18,15,323.5,64.0,4.8,16.6,129.5,47.71,36.34
2018,7,30,18,30,250.0,49.0,4.7,15.8,85.0,36.71,26.25
2018,7,30,18,45,166.0,32.5,4.65,15.0,52.5,24.48,14.46
2018,7,30,19,0,82.0,16.0,4.6,14.2,20.0,12.15,0.0
2018,7,30,19,15,41.0,8.0,4.5,13.85,10.0,6.29,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,7,31,5,15,41.0,8.5,3.15,10.3,10.5,19.32,0.0
2018,7,31,5,30,82.0,17.0,3.2,10.7,21.0,60.31,1.25
2018,7,31,5,45,152.0,34.0,3.25,11.15,52.5,124.76,93.67
2018,7,31,6,0,222.0,51.0,3.3,11.6,84.0,185.2,149.73
2018,7,31,6,15,283.0,68.5,3.25,12.3,127.0,248.73,206.02
2018,7,31,6,30,344.0,86.0,3.2,13.0,170.0,317.94,265.6
2018,7,31,6,45,394.0,99.5,3.15,13.75,217.5,380.91,318.09
2018,7,31,7,0,444.0,113.0,3.1,14.5,265.0,447.45,371.5
2018,7,31,7,15,484.0,124.5,3.1,15.25,314.5,507.6,417.98
2018,7,31,7,30,524.0,136.0,3.1,16.0,364.0,569.36,464.13
2018,7,31,7,45,557.0,144.5,3.1,16.75,413.5,623.36,502.9
2018,7,31,8,0,590.0,153.0,3.1,17.5,463.0,685.96,546.72
2018,7,31,8,15,616.0,159.5,3.05,18.35,510.5,732.55,577.26
2018,7,31,8,30,642.0,166.0,3.0,19.2,558.0,777.69,606.0
2018,7,31,8,45,664.5,170.5,3.0,20.1,603.0,815.86,628.92
2018,7,31,9,0,687.0,175.0,3.0,21.0,648.0,851.74,649.87
2018,7,31,9,15,702.5,179.0,3.05,21.75,687.5,878.01,664.61
2018,7,31,9,30,718.0,183.0,3.1,22.5,727.0,901.27,677.28
2018,7,31,9,45,729.5,187.0,3.1,23.25,761.5,917.52,684.83
2018,7,31,10,0,741.0,191.0,3.1,24.0,796.0,930.33,690.16
2018,7,31,10,15,755.0,191.5,3.2,24.6,826.5,938.38,693.5
2018,7,31,10,30,769.0,192.0,3.3,25.2,857.0,942.73,694.52
2018,7,31,10,45,782.0,190.0,3.4,25.85,881.0,930.17,684.3
2018,7,31,11,0,795.0,188.0,3.5,26.5,905.0,924.01,678.59
2018,7,31,11,15,803.0,186.5,3.55,26.9,921.0,909.94,668.03
2018,7,31,11,30,811.0,185.0,3.6,27.3,937.0,892.16,655.15
2018,7,31,11,45,818.0,182.5,3.7,27.75,946.0,869.04,638.92
2018,7,31,12,0,825.0,180.0,3.8,28.2,955.0,842.43,620.02
2018,7,31,12,15,832.0,176.0,3.9,28.35,957.5,811.21,598.14
2018,7,31,12,30,839.0,172.0,4.0,28.5,960.0,776.77,573.64
2018,7,31,12,45,846.5,165.5,4.1,28.65,955.0,737.58,545.39
2018,7,31,13,0,854.0,159.0,4.2,28.8,950.0,695.42,514.38
2018,7,31,13,15,851.0,157.5,4.3,28.65,934.5,647.92,479.25
2018,7,31,13,30,848.0,156.0,4.4,28.5,919.0,598.56,441.73
2018,7,31,13,45,843.5,153.5,4.5,28.35,896.5,546.03,400.78
2018,7,31,14,0,839.0,151.0,4.6,28.2,874.0,492.22,357.65
2018,7,31,14,15,832.5,148.0,4.65,27.85,845.0,436.21,311.77
2018,7,31,14,30,826.0,145.0,4.7,27.5,816.0,379.58,264.27
2018,7,31,14,45,818.5,140.5,4.75,27.15,781.5,321.29,214.99
2018,7,31,15,0,811.0,136.0,4.8,26.8,747.0,262.99,166.51
2018,7,31,15,15,797.0,133.5,4.8,26.8,706.5,205.29,122.06
2018,7,31,15,30,783.0,131.0,4.8,26.8,666.0,148.82,87.23
2018,7,31,15,45,769.5,125.5,4.9,25.65,621.5,96.25,74.76
2018,7,31,16,0,756.0,120.0,5.0,24.5,577.0,86.45,67.2
2018,7,31,16,15,739.5,113.0,5.0,23.55,529.5,83.0,64.8
2018,7,31,16,30,723.0,106.0,5.0,22.6,482.0,79.32,62.16
2018,7,31,16,45,698.5,100.0,5.0,21.7,432.5,75.91,59.72
2018,7,31,17,0,674.0,94.0,5.0,20.8,383.0,72.35,57.1
2018,7,31,17,15,639.0,87.0,5.0,19.8,332.5,67.77,53.55
2018,7,31,17,30,604.0,80.0,5.0,18.8,282.0,63.06,49.8
2018,7,31,17,45,556.0,71.5,4.95,17.75,233.0,56.95,44.69
2018,7,31,18,0,508.0,63.0,4.9,16.7,184.0,50.71,39.27
2018,7,31,18,15,435.0,53.0,4.85,16.0,139.0,42.96,32.24
2018,7,31,18,30,362.0,43.0,4.8,15.3,94.0,35.14,24.9
2018,7,31,18,45,250.5,30.5,4.75,14.55,59.0,24.97,14.69
2018,7,31,19,0,139.0,18.0,4.7,13.8,24.0,13.72,0.0
2018,7,31,19,15,69.5,9.0,4.6,13.5,12.0,7.08,0.0
2018,7,31,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,31.62,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,90.15,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,171.18,128.6
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,251.84,203.74
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,323.55,267.67
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,401.85,334.9
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,468.02,389.67
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,537.17,444.44
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,598.53,491.11
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,660.76,535.88
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,709.71,568.76
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,761.73,603.05
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,805.07,630.18
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,846.34,655.34
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,880.46,674.91
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,900.4,684.48
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,923.95,697.32
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,944.15,707.8
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,958.02,714.39
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,968.13,718.58
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,971.88,719.53
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,971.73,718.01
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,965.7,712.42
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,955.7,704.34
