Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,938.61,692.86
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,917.7,678.88
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,892.2,661.66
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,863.12,642.34
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,828.7,619.54
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,791.16,594.09
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,748.81,563.16
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,703.84,529.56
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,655.8,493.04
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,605.56,453.81
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,552.1,410.96
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,496.97,365.47
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,439.41,316.93
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,380.91,266.47
2018,8,1,14,45,906.5,97.5,5.3,24.7,805.5,321.29,214.73
2018,8,1,15,0,899.0,96.0,5.3,24.3,771.0,261.39,163.72
2018,8,1,15,15,887.5,94.0,5.3,24.3,730.0,200.51,115.92
2018,8,1,15,30,876.0,92.0,5.3,24.3,689.0,140.32,78.47
2018,8,1,15,45,861.5,89.0,5.3,23.25,643.0,84.78,65.93
2018,8,1,16,0,847.0,86.0,5.3,22.2,597.0,82.42,64.46
2018,8,1,16,15,827.0,83.5,5.3,21.55,548.0,72.24,56.2
2018,8,1,16,30,807.0,81.0,5.3,20.9,499.0,70.48,55.05
2018,8,1,16,45,780.0,78.0,5.3,20.25,447.5,68.17,53.42
2018,8,1,17,0,753.0,75.0,5.3,19.6,396.0,65.83,51.74
2018,8,1,17,15,713.5,71.0,5.25,18.8,343.5,62.51,49.2
2018,8,1,17,30,674.0,67.0,5.2,18.0,291.0,54.67,42.6
2018,8,1,17,45,617.5,61.5,5.15,17.2,239.5,50.24,38.87
2018,8,1,18,0,561.0,56.0,5.1,16.4,188.0,45.85,35.02
2018,8,1,18,15,475.5,49.0,5.05,15.65,141.5,40.12,29.76
2018,8,1,18,30,390.0,42.0,5.0,14.9,95.0,34.53,24.37
2018,8,1,18,45,263.0,29.5,4.9,14.15,59.0,24.22,13.87
2018,8,1,19,0,136.0,17.0,4.8,13.4,23.0,13.38,0.0
2018,8,1,19,15,68.0,8.5,4.8,13.05,11.5,6.69,0.0
2018,8,1,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,2,5,15,55.5,9.0,3.75,9.85,11.5,24.34,0.0
2018,8,2,5,30,111.0,18.0,3.8,10.3,23.0,72.22,0.0
2018,8,2,5,45,211.0,33.0,3.9,10.7,57.5,150.01,111.96
2018,8,2,6,0,311.0,48.0,4.0,11.1,92.0,225.61,183.12
2018,8,2,6,15,387.5,60.0,3.95,11.7,137.5,295.78,246.03
2018,8,2,6,30,464.0,72.0,3.9,12.3,183.0,377.94,316.97
2018,8,2,6,45,521.5,80.0,3.9,12.9,233.0,447.46,375.31
2018,8,2,7,0,579.0,88.0,3.9,13.5,283.0,520.42,434.22
2018,8,2,7,15,622.5,93.5,3.95,14.2,335.0,583.55,483.14
2018,8,2,7,30,666.0,99.0,4.0,14.9,387.0,647.84,531.23
2018,8,2,7,45,700.5,102.5,4.05,15.6,438.5,703.39,570.15
2018,8,2,8,0,735.0,106.0,4.1,16.3,490.0,758.5,607.79
2018,8,2,8,15,760.0,109.0,4.15,17.15,539.5,799.21,633.65
2018,8,2,8,30,785.0,112.0,4.2,18.0,589.0,843.09,661.41
2018,8,2,8,45,806.5,113.5,4.25,18.8,635.5,879.94,683.77
2018,8,2,9,0,828.0,115.0,4.3,19.6,682.0,914.09,703.97
2018,8,2,9,15,842.5,117.0,4.4,20.25,723.5,939.26,718.37
2018,8,2,9,30,857.0,119.0,4.5,20.9,765.0,948.11,721.77
2018,8,2,9,45,868.5,120.0,4.55,21.5,801.0,962.1,728.68
2018,8,2,10,0,880.0,121.0,4.6,22.1,837.0,972.41,733.09
2018,8,2,10,15,889.5,122.0,4.65,22.55,867.5,976.98,734.18
2018,8,2,10,30,899.0,123.0,4.7,23.0,898.0,977.63,732.75
2018,8,2,10,45,907.5,122.0,4.75,23.4,921.5,971.46,727.02
2018,8,2,11,0,916.0,121.0,4.8,23.8,945.0,961.34,718.77
2018,8,2,11,15,921.5,120.5,4.85,24.05,961.0,945.02,706.88
2018,8,2,11,30,927.0,120.0,4.9,24.3,977.0,924.86,692.48
2018,8,2,11,45,931.5,119.0,4.9,24.55,986.0,899.66,674.37
2018,8,2,12,0,936.0,118.0,4.9,24.8,995.0,870.84,653.86
2018,8,2,12,15,939.5,116.0,5.0,24.85,996.0,836.93,630.9
2018,8,2,12,30,943.0,114.0,5.1,24.9,997.0,799.75,605.08
2018,8,2,12,45,946.5,110.5,5.2,24.95,990.5,758.22,574.42
2018,8,2,13,0,950.0,107.0,5.3,25.0,984.0,713.7,540.83
2018,8,2,13,15,950.0,105.5,5.35,24.85,970.0,665.73,503.98
2018,8,2,13,30,950.0,104.0,5.4,24.7,956.0,615.32,464.21
2018,8,2,13,45,948.0,102.0,5.5,24.5,934.0,561.26,420.67
2018,8,2,14,0,946.0,100.0,5.6,24.3,912.0,505.35,374.26
2018,8,2,14,15,942.0,97.0,5.65,23.95,882.5,446.3,324.15
2018,8,2,14,30,938.0,94.0,5.7,23.6,853.0,386.09,271.85
2018,8,2,14,45,932.5,91.5,5.7,23.2,818.0,324.88,218.21
2018,8,2,15,0,927.0,89.0,5.7,22.8,783.0,263.14,165.12
2018,8,2,15,15,916.0,86.5,5.7,22.8,741.0,200.29,115.32
2018,8,2,15,30,905.0,84.0,5.7,22.8,699.0,138.09,76.21
2018,8,2,15,45,893.5,81.5,5.7,21.55,654.0,81.09,63.3
2018,8,2,16,0,882.0,79.0,5.7,20.3,609.0,78.94,62.02
2018,8,2,16,15,865.0,76.5,5.65,19.6,560.0,76.5,60.32
2018,8,2,16,30,848.0,74.0,5.6,18.9,511.0,73.93,58.49
2018,8,2,16,45,823.0,70.5,5.6,18.25,458.5,63.72,50.01
2018,8,2,17,0,798.0,67.0,5.6,17.6,406.0,60.78,47.77
2018,8,2,17,15,759.0,64.5,5.5,16.85,352.5,58.32,45.92
2018,8,2,17,30,720.0,62.0,5.4,16.1,299.0,55.93,44.06
2018,8,2,17,45,663.0,57.5,5.35,15.4,246.5,51.79,40.54
2018,8,2,18,0,606.0,53.0,5.3,14.7,194.0,44.02,33.63
2018,8,2,18,15,516.5,46.5,5.15,14.1,145.5,38.48,28.49
2018,8,2,18,30,427.0,40.0,5.0,13.5,97.0,33.12,23.25
2018,8,2,18,45,288.0,28.5,4.85,12.9,60.0,23.51,13.1
2018,8,2,19,0,149.0,17.0,4.7,12.3,23.0,13.38,0.0
2018,8,2,19,15,74.5,8.5,4.6,12.05,11.5,6.69,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,5.5,2.45,9.15,6.5,10.73,0.0
2018,8,3,5,30,41.0,11.0,2.6,9.6,13.0,30.24,0.0
2018,8,3,5,45,88.0,29.5,2.8,10.1,40.0,82.49,59.18
2018,8,3,6,0,135.0,48.0,3.0,10.6,67.0,130.58,104.59
2018,8,3,6,15,179.5,72.0,2.9,11.15,108.0,188.81,156.26
2018,8,3,6,30,224.0,96.0,2.8,11.7,149.0,250.22,209.61
2018,8,3,6,45,261.0,118.0,2.7,12.25,194.5,307.68,258.13
2018,8,3,7,0,298.0,140.0,2.6,12.8,240.0,367.64,307.07
2018,8,3,7,15,332.5,159.0,2.45,13.4,288.0,424.42,351.63
2018,8,3,7,30,367.0,178.0,2.3,14.0,336.0,482.88,395.92
2018,8,3,7,45,396.0,193.5,2.2,14.6,383.0,534.21,433.33
2018,8,3,8,0,425.0,209.0,2.1,15.2,430.0,603.9,482.92
2018,8,3,8,15,450.0,222.5,2.0,15.95,476.5,651.38,514.44
2018,8,3,8,30,475.0,236.0,1.9,16.7,523.0,698.1,544.58
2018,8,3,8,45,496.5,246.5,1.85,17.5,567.0,737.5,568.94
2018,8,3,9,0,518.0,257.0,1.8,18.3,611.0,775.28,591.63
2018,8,3,9,15,570.5,248.0,1.8,19.3,659.5,820.6,619.95
2018,8,3,9,30,623.0,239.0,1.8,20.3,708.0,870.41,650.35
2018,8,3,9,45,684.5,218.5,1.85,21.35,756.0,911.04,674.88
2018,8,3,10,0,746.0,198.0,1.9,22.4,804.0,947.31,695.07
2018,8,3,10,15,756.0,200.0,1.95,23.25,832.5,953.04,695.68
2018,8,3,10,30,766.0,202.0,2.0,24.1,861.0,955.03,694.3
2018,8,3,10,45,774.0,202.5,2.05,24.95,883.0,949.89,688.48
2018,8,3,11,0,782.0,203.0,2.1,25.8,905.0,930.22,673.49
2018,8,3,11,15,786.5,204.0,2.15,26.5,920.0,915.22,662.15
2018,8,3,11,30,791.0,205.0,2.2,27.2,935.0,896.61,648.53
2018,8,3,11,45,794.0,205.0,2.25,27.9,942.5,872.4,631.07
2018,8,3,12,0,797.0,205.0,2.3,28.6,950.0,844.9,611.07
2018,8,3,12,15,789.0,209.5,2.4,29.15,947.0,809.25,586.05
2018,8,3,12,30,781.0,214.0,2.5,29.7,944.0,778.62,563.83
2018,8,3,12,45,768.5,220.0,2.55,30.3,933.0,735.89,532.82
2018,8,3,13,0,756.0,226.0,2.6,30.9,922.0,691.54,500.3
2018,8,3,13,15,748.5,225.5,2.75,31.1,905.0,644.02,466.26
2018,8,3,13,30,741.0,225.0,2.9,31.3,888.0,595.28,430.38
2018,8,3,13,45,729.5,225.0,3.0,31.45,864.0,543.92,391.54
2018,8,3,14,0,718.0,225.0,3.1,31.6,840.0,492.24,351.4
2018,8,3,14,15,705.5,223.0,3.25,31.45,810.0,438.72,309.4
2018,8,3,14,30,693.0,221.0,3.4,31.3,780.0,385.57,266.67
2018,8,3,14,45,677.0,216.5,3.55,31.1,743.0,330.44,222.21
2018,8,3,15,0,661.0,212.0,3.7,30.9,706.0,276.65,179.4
2018,8,3,15,15,644.5,206.5,3.7,30.9,666.0,223.73,139.88
2018,8,3,15,30,628.0,201.0,3.7,30.9,626.0,172.71,108.53
2018,8,3,15,45,607.5,193.0,3.95,29.85,581.0,125.52,97.16
2018,8,3,16,0,587.0,185.0,4.2,28.8,536.0,121.69,94.84
2018,8,3,16,15,564.0,175.0,4.3,27.95,489.0,116.85,91.52
2018,8,3,16,30,541.0,165.0,4.4,27.1,442.0,111.76,87.96
2018,8,3,16,45,513.0,152.5,4.55,26.2,393.5,104.81,82.83
2018,8,3,17,0,485.0,140.0,4.7,25.3,345.0,97.57,77.35
2018,8,3,17,15,448.0,127.0,4.7,24.2,296.5,89.57,71.17
2018,8,3,17,30,411.0,114.0,4.7,23.1,248.0,81.32,64.6
2018,8,3,17,45,364.0,97.5,4.7,22.0,201.0,70.39,55.5
2018,8,3,18,0,317.0,81.0,4.7,20.9,154.0,59.15,45.85
2018,8,3,18,15,255.0,63.5,4.6,20.0,112.5,46.83,34.94
2018,8,3,18,30,193.0,46.0,4.5,19.1,71.0,34.26,23.57
2018,8,3,18,45,124.0,28.5,4.4,18.2,42.0,21.43,10.79
2018,8,3,19,0,55.0,11.0,4.3,17.3,13.0,8.65,0.0
2018,8,3,19,15,27.5,5.5,4.2,16.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,12.15,4.5,3.15,0.0
2018,8,4,5,30,25.0,8.0,1.7,12.6,9.0,15.5,0.0
2018,8,4,5,45,55.5,22.0,1.9,13.0,28.5,57.09,38.45
2018,8,4,6,0,86.0,36.0,2.1,13.4,48.0,90.38,70.12
2018,8,4,6,15,117.5,59.5,2.25,13.7,83.0,139.53,113.35
2018,8,4,6,30,149.0,83.0,2.4,14.0,118.0,190.36,157.5
2018,8,4,6,45,178.5,109.5,2.55,14.3,161.5,245.68,204.39
2018,8,4,7,0,208.0,136.0,2.7,14.6,205.0,302.6,251.41
2018,8,4,7,15,237.5,159.5,2.7,15.25,251.0,357.41,295.03
2018,8,4,7,30,267.0,183.0,2.7,15.9,297.0,413.59,338.43
2018,8,4,7,45,294.5,202.5,2.75,16.5,343.0,464.62,376.81
2018,8,4,8,0,322.0,222.0,2.8,17.1,389.0,516.3,414.77
2018,8,4,8,15,347.5,239.5,2.85,18.0,435.5,564.3,448.56
2018,8,4,8,30,373.0,257.0,2.9,18.9,482.0,612.12,481.43
2018,8,4,8,45,397.5,269.5,2.95,19.8,525.5,653.04,508.65
2018,8,4,9,0,422.0,282.0,3.0,20.7,569.0,693.1,534.73
2018,8,4,9,15,513.0,259.5,3.1,22.05,629.5,779.76,593.92
2018,8,4,9,30,604.0,237.0,3.2,23.4,690.0,852.17,641.41
2018,8,4,9,45,717.0,190.5,3.3,24.7,753.0,916.04,681.98
2018,8,4,10,0,830.0,144.0,3.4,26.0,816.0,965.86,710.67
2018,8,4,10,15,841.0,144.0,3.5,26.9,846.0,970.79,710.63
2018,8,4,10,30,852.0,144.0,3.6,27.8,876.0,971.83,708.51
2018,8,4,10,45,862.0,144.0,3.7,28.7,900.5,952.87,693.41
2018,8,4,11,0,872.0,144.0,3.8,29.6,925.0,945.28,686.06
2018,8,4,11,15,880.5,142.5,3.95,29.95,942.5,931.14,676.21
2018,8,4,11,30,889.0,141.0,4.1,30.3,960.0,913.21,663.93
2018,8,4,11,45,897.5,138.0,4.25,30.65,970.5,890.26,648.36
2018,8,4,12,0,906.0,135.0,4.4,31.0,981.0,863.66,630.36
2018,8,4,12,15,916.0,129.5,4.55,30.9,984.5,832.62,610.44
2018,8,4,12,30,926.0,124.0,4.7,30.8,988.0,798.01,587.49
2018,8,4,12,45,937.0,117.0,4.9,30.75,985.0,759.38,560.65
2018,8,4,13,0,948.0,110.0,5.1,30.7,982.0,717.21,530.39
2018,8,4,13,15,945.5,109.5,5.2,30.55,966.5,668.36,494.08
2018,8,4,13,30,943.0,109.0,5.3,30.4,951.0,617.28,455.03
2018,8,4,13,45,940.0,107.5,5.45,30.25,929.0,563.18,412.62
2018,8,4,14,0,937.0,106.0,5.6,30.1,907.0,507.34,367.44
2018,8,4,14,15,930.0,105.0,5.7,29.8,877.0,448.74,318.95
2018,8,4,14,30,923.0,104.0,5.8,29.5,847.0,389.29,268.56
2018,8,4,14,45,912.5,103.0,5.85,29.15,810.5,328.25,216.54
2018,8,4,15,0,902.0,102.0,5.9,28.8,774.0,267.25,165.5
2018,8,4,15,15,890.0,100.0,5.9,28.8,732.0,205.69,117.83
2018,8,4,15,30,878.0,98.0,5.9,28.8,690.0,144.88,80.41
2018,8,4,15,45,857.5,97.0,5.95,27.85,642.5,80.74,61.4
2018,8,4,16,0,837.0,96.0,6.0,26.9,595.0,80.27,61.49
2018,8,4,16,15,802.5,97.0,5.9,26.2,542.5,80.84,62.35
2018,8,4,16,30,768.0,98.0,5.8,25.5,490.0,81.61,63.41
2018,8,4,16,45,727.5,96.0,5.75,24.8,436.0,74.04,57.43
2018,8,4,17,0,687.0,94.0,5.7,24.1,382.0,72.79,56.75
2018,8,4,17,15,636.5,89.5,5.55,23.15,328.5,69.73,54.53
2018,8,4,17,30,586.0,85.0,5.4,22.2,275.0,66.73,52.29
2018,8,4,17,45,516.5,77.5,5.2,21.2,223.0,61.29,47.8
2018,8,4,18,0,447.0,70.0,5.0,20.2,171.0,55.9,43.15
2018,8,4,18,15,369.0,57.0,4.9,19.25,126.0,43.2,31.88
2018,8,4,18,30,291.0,44.0,4.8,18.3,81.0,33.38,22.85
2018,8,4,18,45,191.0,29.0,4.65,17.4,49.0,22.01,10.87
2018,8,4,19,0,91.0,14.0,4.5,16.5,17.0,11.02,0.0
2018,8,4,19,15,45.5,7.0,4.5,16.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,5,5,15,21.5,6.0,3.1,10.2,7.0,4.72,0.0
2018,8,5,5,30,43.0,12.0,3.2,10.6,14.0,25.34,0.0
2018,8,5,5,45,97.0,31.0,3.3,10.95,42.0,90.62,63.7
2018,8,5,6,0,151.0,50.0,3.4,11.3,70.0,142.99,114.37
2018,8,5,6,15,205.5,71.0,3.35,11.9,111.5,203.2,167.97
2018,8,5,6,30,260.0,92.0,3.3,12.5,153.0,268.09,224.44
2018,8,5,6,45,308.0,110.5,3.2,13.1,200.0,330.19,276.98
2018,8,5,7,0,356.0,129.0,3.1,13.7,247.0,395.95,330.69
2018,8,5,7,15,396.5,144.5,3.05,14.3,296.5,471.84,390.25
2018,8,5,7,30,437.0,160.0,3.0,14.9,346.0,535.23,438.25
2018,8,5,7,45,471.0,171.0,2.95,15.5,394.5,590.03,478.25
2018,8,5,8,0,505.0,182.0,2.9,16.1,443.0,645.25,517.4
2018,8,5,8,15,530.0,193.0,2.9,16.85,490.5,692.63,549.46
2018,8,5,8,30,555.0,204.0,2.9,17.6,538.0,739.03,580.07
2018,8,5,8,45,575.0,213.0,2.9,18.35,582.0,777.41,604.25
2018,8,5,9,0,595.0,222.0,2.9,19.1,626.0,813.87,626.66
2018,8,5,9,15,633.5,218.5,2.95,19.9,672.0,860.17,656.12
2018,8,5,9,30,672.0,215.0,3.0,20.7,718.0,897.86,679.25
2018,8,5,9,45,714.0,203.5,3.05,21.5,760.5,927.96,696.57
2018,8,5,10,0,756.0,192.0,3.1,22.3,803.0,954.32,711.08
2018,8,5,10,15,761.5,196.5,3.15,22.95,831.0,958.28,711.04
2018,8,5,10,30,767.0,201.0,3.2,23.6,859.0,958.49,708.81
2018,8,5,10,45,769.0,206.0,3.3,24.2,880.0,952.1,702.87
2018,8,5,11,0,771.0,211.0,3.4,24.8,901.0,941.96,694.58
2018,8,5,11,15,772.0,214.5,3.45,25.3,915.0,925.77,682.35
2018,8,5,11,30,773.0,218.0,3.5,25.8,929.0,906.0,667.44
2018,8,5,11,45,770.5,221.5,3.55,26.3,935.0,879.77,648.06
2018,8,5,12,0,768.0,225.0,3.6,26.8,941.0,850.4,626.47
2018,8,5,12,15,794.5,209.0,3.6,27.3,949.0,816.05,601.97
2018,8,5,12,30,821.0,193.0,3.6,27.8,957.0,787.41,580.76
2018,8,5,12,45,854.0,170.5,3.6,28.25,959.5,753.56,555.79
2018,8,5,13,0,887.0,148.0,3.6,28.7,962.0,706.97,521.6
2018,8,5,13,15,881.5,148.0,3.65,28.9,945.5,658.79,485.42
2018,8,5,13,30,876.0,148.0,3.7,29.1,929.0,608.84,447.02
2018,8,5,13,45,868.0,147.5,3.75,29.25,905.0,558.86,407.56
2018,8,5,14,0,860.0,147.0,3.8,29.4,881.0,503.2,362.94
2018,8,5,14,15,852.0,145.5,3.85,29.25,851.5,446.04,316.4
2018,8,5,14,30,844.0,144.0,3.9,29.1,822.0,388.37,268.35
2018,8,5,14,45,833.0,142.0,4.0,29.0,786.0,329.27,218.77
2018,8,5,15,0,822.0,140.0,4.1,28.9,750.0,270.52,170.3
2018,8,5,15,15,808.0,136.5,4.1,28.9,708.5,210.95,124.76
2018,8,5,15,30,794.0,133.0,4.1,28.9,667.0,152.65,88.8
2018,8,5,15,45,774.5,129.5,4.25,28.2,620.5,91.59,70.18
2018,8,5,16,0,755.0,126.0,4.4,27.5,574.0,90.45,69.72
2018,8,5,16,15,727.5,122.5,4.45,26.85,524.0,89.06,68.99
2018,8,5,16,30,700.0,119.0,4.5,26.2,474.0,87.63,68.24
2018,8,5,16,45,665.0,113.5,4.55,25.6,422.0,84.68,66.19
2018,8,5,17,0,630.0,108.0,4.6,25.0,370.0,81.66,64.04
2018,8,5,17,15,579.5,101.0,4.6,24.0,317.0,77.25,60.76
2018,8,5,17,30,529.0,94.0,4.6,23.0,264.0,72.81,57.34
2018,8,5,17,45,462.0,84.0,4.55,22.0,213.0,62.61,48.78
2018,8,5,18,0,395.0,74.0,4.5,21.0,162.0,55.18,42.37
2018,8,5,18,15,312.5,59.0,4.5,20.0,117.5,44.15,32.57
2018,8,5,18,30,230.0,44.0,4.5,19.0,73.0,33.04,22.42
2018,8,5,18,45,140.0,27.0,4.45,18.0,42.5,20.39,9.13
2018,8,5,19,0,50.0,10.0,4.4,17.0,12.0,7.87,0.0
2018,8,5,19,15,25.0,5.0,4.4,16.45,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,10.1,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.4,7.0,11.78,0.0
2018,8,6,5,45,46.0,19.5,2.0,10.65,25.0,49.59,31.99
2018,8,6,6,0,73.0,33.0,2.2,10.9,43.0,80.9,62.68
2018,8,6,6,15,103.0,55.5,2.2,11.2,76.0,116.95,95.25
2018,8,6,6,30,133.0,78.0,2.2,11.5,109.0,163.9,136.61
2018,8,6,6,45,161.5,104.0,2.15,11.8,150.5,216.28,181.61
2018,8,6,7,0,190.0,130.0,2.1,12.1,192.0,270.27,226.75
2018,8,6,7,15,217.0,155.5,2.1,12.7,238.0,339.72,282.64
2018,8,6,7,30,244.0,181.0,2.1,13.3,284.0,395.74,326.21
2018,8,6,7,45,268.0,204.0,2.05,13.85,330.5,447.29,364.99
2018,8,6,8,0,292.0,227.0,2.0,14.4,377.0,499.22,402.99
2018,8,6,8,15,313.5,246.5,2.0,15.3,422.0,545.13,435.06
2018,8,6,8,30,335.0,266.0,2.0,16.2,467.0,590.72,466.1
2018,8,6,8,45,354.0,283.0,2.0,17.1,510.0,630.64,492.27
2018,8,6,9,0,373.0,300.0,2.0,18.0,553.0,669.52,517.14
2018,8,6,9,15,397.0,311.0,2.05,19.15,594.5,705.42,539.45
2018,8,6,9,30,421.0,322.0,2.1,20.3,636.0,739.89,560.35
2018,8,6,9,45,445.5,327.0,2.1,21.5,673.5,786.08,588.13
2018,8,6,10,0,470.0,332.0,2.1,22.7,711.0,811.35,601.45
2018,8,6,10,15,480.0,339.5,2.15,23.65,738.5,822.38,605.91
2018,8,6,10,30,490.0,347.0,2.2,24.6,766.0,830.56,608.59
2018,8,6,10,45,497.5,352.0,2.3,25.55,787.0,831.14,606.67
2018,8,6,11,0,505.0,357.0,2.4,26.5,808.0,828.74,602.86
2018,8,6,11,15,511.5,360.0,2.5,27.3,823.0,820.64,595.7
2018,8,6,11,30,518.0,363.0,2.6,28.1,838.0,809.55,586.59
2018,8,6,11,45,523.0,363.5,2.7,28.95,846.5,792.11,573.17
2018,8,6,12,0,528.0,364.0,2.8,29.8,855.0,771.92,557.88
2018,8,6,12,15,592.0,324.5,2.9,30.45,875.0,762.56,551.56
2018,8,6,12,30,656.0,285.0,3.0,31.1,895.0,746.95,540.58
2018,8,6,12,45,738.5,233.0,3.15,31.75,914.0,729.26,528.25
2018,8,6,13,0,821.0,181.0,3.3,32.4,933.0,698.55,506.39
2018,8,6,13,15,817.0,180.0,3.4,32.55,917.5,651.5,472.04
2018,8,6,13,30,813.0,179.0,3.5,32.7,902.0,602.74,435.62
2018,8,6,13,45,806.5,177.5,3.65,32.85,879.5,550.86,396.05
2018,8,6,14,0,800.0,176.0,3.8,33.0,857.0,497.97,354.55
2018,8,6,14,15,791.0,173.5,3.85,32.8,827.0,442.63,310.45
2018,8,6,14,30,782.0,171.0,3.9,32.6,797.0,387.06,265.14
2018,8,6,14,45,769.5,168.0,4.0,32.45,761.0,325.51,215.06
2018,8,6,15,0,757.0,165.0,4.1,32.3,725.0,268.15,168.74
2018,8,6,15,15,741.5,161.0,4.1,32.3,684.0,210.63,125.49
2018,8,6,15,30,726.0,157.0,4.1,32.3,643.0,154.68,91.18
2018,8,6,15,45,703.0,152.5,4.2,31.5,596.5,103.55,78.89
2018,8,6,16,0,680.0,148.0,4.3,30.7,550.0,102.34,78.47
2018,8,6,16,15,642.0,146.0,4.3,29.95,499.5,102.34,78.99
2018,8,6,16,30,604.0,144.0,4.3,29.2,449.0,102.47,79.62
2018,8,6,16,45,558.5,138.0,4.25,28.4,396.5,97.07,75.71
2018,8,6,17,0,513.0,132.0,4.2,27.6,344.0,93.24,73.04
2018,8,6,17,15,456.5,122.0,4.2,26.4,291.5,86.65,68.09
2018,8,6,17,30,400.0,112.0,4.2,25.2,239.0,79.97,62.9
2018,8,6,17,45,331.5,96.5,4.2,24.0,189.0,69.41,54.19
2018,8,6,18,0,263.0,81.0,4.2,22.8,139.0,58.97,45.27
2018,8,6,18,15,201.5,60.5,4.2,21.7,98.0,44.56,32.64
2018,8,6,18,30,140.0,40.0,4.2,20.6,57.0,29.92,19.56
2018,8,6,18,45,83.5,23.0,4.25,19.55,32.0,17.46,6.4
2018,8,6,19,0,27.0,6.0,4.3,18.5,7.0,4.72,0.0
2018,8,6,19,15,13.5,3.0,4.3,17.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.95,10.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,3.0,10.7,9.0,18.98,0.0
2018,8,7,5,45,79.5,24.0,3.05,10.95,32.5,71.6,47.47
2018,8,7,6,0,125.0,40.0,3.1,11.2,56.0,117.12,92.73
2018,8,7,6,15,171.0,62.0,3.05,11.65,95.0,174.0,143.46
2018,8,7,6,30,217.0,84.0,3.0,12.1,134.0,234.22,196.19
2018,8,7,6,45,257.0,105.0,2.95,12.55,178.5,292.8,246.17
2018,8,7,7,0,297.0,126.0,2.9,13.0,223.0,354.15,296.88
2018,8,7,7,15,325.5,143.5,2.9,13.75,266.5,405.35,337.41
2018,8,7,7,30,354.0,161.0,2.9,14.5,310.0,457.8,377.65
2018,8,7,7,45,393.0,178.5,2.85,15.25,363.5,519.54,423.92
2018,8,7,8,0,432.0,196.0,2.8,16.0,417.0,601.54,483.54
2018,8,7,8,15,458.0,209.0,2.8,16.75,464.0,649.86,516.59
2018,8,7,8,30,484.0,222.0,2.8,17.5,511.0,697.45,548.51
2018,8,7,8,45,506.0,232.0,2.85,18.3,555.0,737.21,574.24
2018,8,7,9,0,528.0,242.0,2.9,19.1,599.0,775.35,598.4
2018,8,7,9,15,538.0,254.0,2.95,19.8,636.5,802.23,614.26
2018,8,7,9,30,548.0,266.0,3.0,20.5,674.0,826.53,628.25
2018,8,7,9,45,552.5,277.5,3.1,21.2,705.5,842.32,636.5
2018,8,7,10,0,557.0,289.0,3.2,21.9,737.0,855.15,642.77
2018,8,7,10,15,567.0,294.5,3.3,22.4,765.0,864.4,647.37
2018,8,7,10,30,577.0,300.0,3.4,22.9,793.0,870.56,649.93
2018,8,7,10,45,584.0,304.5,3.5,23.45,814.5,869.75,647.67
2018,8,7,11,0,591.0,309.0,3.6,24.0,836.0,865.73,643.31
2018,8,7,11,15,597.5,311.5,3.75,24.2,851.5,856.17,636.39
2018,8,7,11,30,604.0,314.0,3.9,24.4,867.0,843.4,627.27
2018,8,7,11,45,609.0,313.5,4.05,24.6,875.0,822.86,612.82
2018,8,7,12,0,614.0,313.0,4.2,24.8,883.0,799.67,596.4
2018,8,7,12,15,629.5,304.0,4.3,24.85,888.0,775.37,579.41
2018,8,7,12,30,645.0,295.0,4.4,24.9,893.0,747.71,559.76
2018,8,7,12,45,664.0,281.0,4.5,24.9,892.0,715.51,536.78
2018,8,7,13,0,683.0,267.0,4.6,24.9,891.0,679.89,510.86
2018,8,7,13,15,683.0,262.0,4.65,24.8,877.0,635.98,478.02
2018,8,7,13,30,683.0,257.0,4.7,24.7,863.0,590.46,443.16
2018,8,7,13,45,682.5,250.0,4.75,24.6,842.5,541.83,405.05
2018,8,7,14,0,682.0,243.0,4.8,24.5,822.0,492.05,364.97
2018,8,7,14,15,678.0,236.5,4.8,24.2,795.0,440.23,322.47
2018,8,7,14,30,674.0,230.0,4.8,23.9,768.0,387.98,278.67
2018,8,7,14,45,668.5,221.0,4.85,23.6,734.5,333.44,232.74
2018,8,7,15,0,663.0,212.0,4.9,23.3,701.0,279.09,187.5
2018,8,7,15,15,646.5,206.0,4.9,23.3,660.5,225.38,145.86
2018,8,7,15,30,630.0,200.0,4.9,23.3,620.0,173.61,112.74
2018,8,7,15,45,617.0,189.5,4.85,22.3,577.0,124.4,99.4
2018,8,7,16,0,604.0,179.0,4.8,21.3,534.0,120.52,96.89
2018,8,7,16,15,588.5,166.5,4.75,20.7,488.0,112.82,90.94
2018,8,7,16,30,573.0,154.0,4.7,20.1,442.0,106.2,85.84
2018,8,7,16,45,547.5,142.5,4.65,19.45,393.5,99.65,80.76
2018,8,7,17,0,522.0,131.0,4.6,18.8,345.0,92.82,75.36
2018,8,7,17,15,483.5,118.5,4.55,18.0,295.5,84.88,68.93
2018,8,7,17,30,445.0,106.0,4.5,17.2,246.0,76.71,62.13
2018,8,7,17,45,394.5,91.5,4.4,16.35,199.0,66.84,53.64
2018,8,7,18,0,344.0,77.0,4.3,15.5,152.0,56.74,44.68
2018,8,7,18,15,276.0,59.5,4.2,14.9,109.5,44.23,33.28
2018,8,7,18,30,208.0,42.0,4.1,14.3,67.0,31.5,21.42
2018,8,7,18,45,129.5,26.0,4.0,13.75,39.0,19.61,7.38
2018,8,7,19,0,51.0,10.0,3.9,13.2,11.0,7.87,0.0
2018,8,7,19,15,25.5,5.0,3.85,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,2.55,9.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,2.7,10.5,15.0,37.58,0.0
2018,8,8,5,45,167.5,29.5,2.85,11.05,47.0,128.92,87.22
2018,8,8,6,0,262.0,46.0,3.0,11.6,79.0,205.14,164.57
2018,8,8,6,15,341.0,59.0,2.9,12.3,123.0,275.74,227.83
2018,8,8,6,30,420.0,72.0,2.8,13.0,167.0,354.33,295.62
2018,8,8,6,45,481.0,82.0,2.65,13.65,217.0,430.02,358.35
2018,8,8,7,0,542.0,92.0,2.5,14.3,267.0,506.67,419.12
2018,8,8,7,15,587.5,99.5,2.45,15.15,319.5,572.82,469.02
2018,8,8,7,30,633.0,107.0,2.4,16.0,372.0,640.37,517.94
2018,8,8,7,45,669.0,111.5,2.4,16.85,424.0,697.89,556.97
2018,8,8,8,0,705.0,116.0,2.4,17.7,476.0,755.07,594.43
2018,8,8,8,15,731.5,119.5,2.3,18.6,525.5,802.11,622.77
2018,8,8,8,30,758.0,123.0,2.2,19.5,575.0,847.44,649.09
2018,8,8,8,45,779.5,126.0,2.15,20.4,622.0,879.42,666.0
2018,8,8,9,0,801.0,129.0,2.1,21.3,669.0,915.04,685.14
2018,8,8,9,15,787.0,145.0,2.1,22.05,702.5,927.5,689.45
2018,8,8,9,30,773.0,161.0,2.1,22.8,736.0,944.31,696.93
2018,8,8,9,45,748.0,183.5,2.15,23.55,761.5,945.57,694.75
2018,8,8,10,0,723.0,206.0,2.2,24.3,787.0,942.09,689.78
2018,8,8,10,15,738.0,207.0,2.25,25.0,818.5,951.62,693.62
2018,8,8,10,30,753.0,208.0,2.3,25.7,850.0,957.4,694.97
2018,8,8,10,45,765.5,207.5,2.35,26.4,874.5,955.48,691.5
2018,8,8,11,0,778.0,207.0,2.4,27.1,899.0,949.66,685.71
2018,8,8,11,15,787.0,205.0,2.5,27.65,915.0,924.66,668.52
2018,8,8,11,30,796.0,203.0,2.6,28.2,931.0,907.28,656.46
2018,8,8,11,45,803.5,201.0,2.7,28.7,940.5,884.89,641.21
2018,8,8,12,0,811.0,199.0,2.8,29.2,950.0,858.95,623.01
2018,8,8,12,15,806.5,202.0,2.95,29.5,948.5,824.17,599.22
2018,8,8,12,30,802.0,205.0,3.1,29.8,947.0,786.8,573.27
2018,8,8,12,45,792.5,208.5,3.2,30.1,936.5,743.93,542.76
2018,8,8,13,0,783.0,212.0,3.3,30.4,926.0,704.37,513.79
2018,8,8,13,15,782.0,208.0,3.4,30.45,911.0,656.68,479.25
2018,8,8,13,30,781.0,204.0,3.5,30.5,896.0,607.18,442.46
2018,8,8,13,45,778.5,199.5,3.6,30.6,874.0,554.91,402.51
2018,8,8,14,0,776.0,195.0,3.7,30.7,852.0,501.4,360.42
2018,8,8,14,15,770.0,190.0,3.8,30.5,823.0,445.09,315.51
2018,8,8,14,30,764.0,185.0,3.9,30.3,794.0,388.35,269.12
2018,8,8,14,45,755.5,180.0,3.95,30.15,759.0,330.71,221.44
2018,8,8,15,0,747.0,175.0,4.0,30.0,724.0,273.36,174.66
2018,8,8,15,15,731.5,170.0,4.0,30.0,682.5,215.49,130.79
2018,8,8,15,30,716.0,165.0,4.0,30.0,641.0,159.26,95.87
2018,8,8,15,45,700.0,157.5,4.2,29.1,596.0,106.82,82.38
2018,8,8,16,0,684.0,150.0,4.4,28.2,551.0,103.99,80.68
2018,8,8,16,15,663.5,142.0,4.45,27.3,503.0,100.49,78.38
2018,8,8,16,30,643.0,134.0,4.5,26.4,455.0,96.77,75.85
2018,8,8,16,45,613.0,125.0,4.55,25.55,404.5,91.93,72.34
2018,8,8,17,0,583.0,116.0,4.6,24.7,354.0,86.87,68.58
2018,8,8,17,15,541.0,106.5,4.5,23.55,303.0,81.04,64.14
2018,8,8,17,30,499.0,97.0,4.4,22.4,252.0,71.58,56.43
2018,8,8,17,45,443.5,84.0,4.35,21.25,203.0,62.41,48.74
2018,8,8,18,0,388.0,71.0,4.3,20.1,154.0,53.07,40.63
2018,8,8,18,15,312.0,56.0,4.2,19.1,111.0,42.05,30.76
2018,8,8,18,30,236.0,41.0,4.1,18.1,68.0,30.92,20.46
2018,8,8,18,45,146.5,25.5,4.0,17.15,39.5,19.29,5.98
2018,8,8,19,0,57.0,10.0,3.9,16.2,11.0,7.87,0.0
2018,8,8,19,15,28.5,5.0,3.85,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,15,30.0,5.5,2.4,9.6,6.5,0.0,0.0
2018,8,9,5,30,60.0,11.0,2.6,10.1,13.0,31.24,0.0
2018,8,9,5,45,145.5,27.0,2.8,10.55,42.5,115.66,75.72
2018,8,9,6,0,231.0,43.0,3.0,11.0,72.0,187.03,149.94
2018,8,9,6,15,302.5,59.0,2.9,11.7,115.5,255.91,211.79
2018,8,9,6,30,374.0,75.0,2.8,12.4,159.0,331.79,277.54
2018,8,9,6,45,430.0,88.0,2.7,13.15,208.0,400.41,334.92
2018,8,9,7,0,486.0,101.0,2.6,13.9,257.0,473.18,393.19
2018,8,9,7,15,529.0,111.0,2.5,14.9,308.0,536.4,441.07
2018,8,9,7,30,572.0,121.0,2.4,15.9,359.0,609.15,493.91
2018,8,9,7,45,606.5,128.0,2.35,16.9,410.0,666.52,533.42
2018,8,9,8,0,641.0,135.0,2.3,17.9,461.0,723.58,570.91
2018,8,9,8,15,668.0,141.0,2.25,18.85,510.5,772.36,601.09
2018,8,9,8,30,695.0,147.0,2.2,19.8,560.0,819.59,629.38
2018,8,9,8,45,717.0,151.0,2.15,20.75,606.0,858.18,650.98
2018,8,9,9,0,739.0,155.0,2.1,21.7,652.0,894.29,670.48
2018,8,9,9,15,749.0,161.5,2.05,22.7,691.5,918.97,681.86
2018,8,9,9,30,759.0,168.0,2.0,23.7,731.0,940.32,690.98
2018,8,9,9,45,764.5,175.0,1.95,24.75,765.0,954.36,695.16
2018,8,9,10,0,770.0,182.0,1.9,25.8,799.0,964.69,697.04
2018,8,9,10,15,782.5,183.5,1.9,26.7,830.0,972.27,698.26
2018,8,9,10,30,795.0,185.0,1.9,27.6,861.0,966.03,690.86
2018,8,9,10,45,804.5,185.5,1.9,28.5,884.5,962.35,685.39
2018,8,9,11,0,814.0,186.0,1.9,29.4,908.0,954.74,677.57
2018,8,9,11,15,821.0,185.0,1.95,30.25,923.5,939.59,665.88
2018,8,9,11,30,828.0,184.0,2.0,31.1,939.0,920.65,651.98
2018,8,9,11,45,833.5,182.5,2.05,32.0,948.0,896.27,634.62
2018,8,9,12,0,839.0,181.0,2.1,32.9,957.0,868.35,615.12
2018,8,9,12,15,832.0,185.5,2.25,33.2,954.5,832.18,591.47
2018,8,9,12,30,825.0,190.0,2.4,33.5,952.0,793.44,565.6
2018,8,9,12,45,813.0,195.0,2.55,33.85,940.5,749.26,535.34
2018,8,9,13,0,801.0,200.0,2.7,34.2,929.0,703.44,503.24
2018,8,9,13,15,799.0,197.5,2.9,34.2,914.0,656.88,470.79
2018,8,9,13,30,797.0,195.0,3.1,34.2,899.0,608.52,435.9
2018,8,9,13,45,794.0,191.0,3.25,34.2,877.0,556.95,397.42
2018,8,9,14,0,791.0,187.0,3.4,34.2,855.0,504.11,356.71
2018,8,9,14,15,784.5,183.0,3.55,33.95,826.0,446.58,311.75
2018,8,9,14,30,778.0,179.0,3.7,33.7,797.0,389.52,265.86
2018,8,9,14,45,768.5,174.5,3.8,33.45,761.5,331.09,218.34
2018,8,9,15,0,759.0,170.0,3.9,33.2,726.0,273.05,171.71
2018,8,9,15,15,743.5,165.0,3.9,33.2,684.0,214.4,127.78
2018,8,9,15,30,728.0,160.0,3.9,33.2,642.0,157.38,92.81
2018,8,9,15,45,710.0,154.0,4.0,32.25,596.5,105.09,79.91
2018,8,9,16,0,692.0,148.0,4.1,31.3,551.0,103.06,78.9
2018,8,9,16,15,669.5,140.5,4.1,30.5,502.5,99.79,76.76
2018,8,9,16,30,647.0,133.0,4.1,29.7,454.0,96.31,74.44
2018,8,9,16,45,615.5,124.5,4.1,28.9,403.0,91.76,71.2
2018,8,9,17,0,584.0,116.0,4.1,28.1,352.0,87.01,67.73
2018,8,9,17,15,541.5,105.5,3.95,27.0,300.5,80.42,62.7
2018,8,9,17,30,499.0,95.0,3.8,25.9,249.0,70.28,54.5
2018,8,9,17,45,442.5,82.5,3.65,24.75,200.0,61.39,47.15
2018,8,9,18,0,386.0,70.0,3.5,23.6,151.0,52.37,39.4
2018,8,9,18,15,309.0,54.5,3.5,22.55,108.0,40.98,29.35
2018,8,9,18,30,232.0,39.0,3.5,21.5,65.0,29.47,18.82
2018,8,9,18,45,139.5,23.5,3.5,20.5,37.0,17.81,3.7
2018,8,9,19,0,47.0,8.0,3.5,19.5,9.0,6.29,0.0
2018,8,9,19,15,23.5,4.0,3.55,18.95,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,15,56.0,6.5,3.25,10.95,8.0,0.0,0.0
2018,8,10,5,30,112.0,13.0,3.3,11.4,16.0,52.58,0.0
2018,8,10,5,45,241.0,26.0,3.4,11.85,50.0,156.54,99.75
2018,8,10,6,0,370.0,39.0,3.5,12.3,84.0,252.98,202.32
2018,8,10,6,15,450.5,48.5,3.4,13.15,129.5,328.86,270.86
2018,8,10,6,30,531.0,58.0,3.3,14.0,175.0,411.97,342.32
2018,8,10,6,45,584.0,65.5,3.25,14.8,225.5,481.61,400.05
2018,8,10,7,0,637.0,73.0,3.2,15.6,276.0,554.38,457.52
2018,8,10,7,15,673.0,79.0,3.15,16.75,327.5,615.44,502.46
2018,8,10,7,30,709.0,85.0,3.1,17.9,379.0,677.09,544.85
2018,8,10,7,45,734.5,90.0,3.05,19.0,429.5,729.12,578.59
2018,8,10,8,0,760.0,95.0,3.0,20.1,480.0,775.76,607.35
2018,8,10,8,15,779.5,99.5,3.0,21.0,528.5,819.48,633.97
2018,8,10,8,30,799.0,104.0,3.0,21.9,577.0,860.97,658.44
2018,8,10,8,45,813.0,108.5,2.95,22.8,622.0,894.88,676.88
2018,8,10,9,0,827.0,113.0,2.9,23.7,667.0,925.75,692.98
2018,8,10,9,15,833.5,118.5,2.95,24.6,706.0,947.35,703.43
2018,8,10,9,30,840.0,124.0,3.0,25.5,745.0,965.28,711.51
2018,8,10,9,45,842.0,130.0,3.05,26.4,778.0,975.62,714.65
2018,8,10,10,0,844.0,136.0,3.1,27.3,811.0,982.01,715.37
2018,8,10,10,15,852.0,137.5,3.2,27.95,840.0,985.54,715.46
2018,8,10,10,30,860.0,139.0,3.3,28.6,869.0,970.08,703.36
2018,8,10,10,45,865.5,140.5,3.4,29.25,891.0,963.35,697.21
2018,8,10,11,0,871.0,142.0,3.5,29.9,913.0,952.77,688.6
2018,8,10,11,15,875.0,142.5,3.6,30.3,928.0,936.12,676.84
2018,8,10,11,30,879.0,143.0,3.7,30.7,943.0,915.79,662.77
2018,8,10,11,45,881.0,143.0,3.8,31.1,950.5,889.73,644.98
2018,8,10,12,0,883.0,143.0,3.9,31.5,958.0,860.32,624.99
2018,8,10,12,15,882.0,143.5,4.0,31.7,957.0,825.72,602.0
2018,8,10,12,30,881.0,144.0,4.1,31.9,956.0,788.24,576.02
2018,8,10,12,45,878.0,144.0,4.15,32.15,947.0,746.27,545.64
2018,8,10,13,0,875.0,144.0,4.2,32.4,938.0,701.95,513.04
2018,8,10,13,15,872.0,142.5,4.35,32.4,922.5,654.37,478.17
2018,8,10,13,30,869.0,141.0,4.5,32.4,907.0,604.84,440.87
2018,8,10,13,45,864.5,139.0,4.6,32.35,884.0,552.44,400.35
2018,8,10,14,0,860.0,137.0,4.7,32.3,861.0,498.62,357.6
2018,8,10,14,15,853.0,134.5,4.8,32.05,831.5,441.83,311.65
2018,8,10,14,30,846.0,132.0,4.9,31.8,802.0,383.38,263.27
2018,8,10,14,45,837.0,128.5,4.95,31.55,766.0,323.32,213.08
2018,8,10,15,0,828.0,125.0,5.0,31.3,730.0,263.41,163.75
2018,8,10,15,15,814.0,122.0,5.0,31.3,688.5,203.48,117.96
2018,8,10,15,30,800.0,119.0,5.0,31.3,647.0,144.8,81.82
2018,8,10,15,45,783.5,115.0,5.05,30.4,601.5,90.69,68.92
2018,8,10,16,0,767.0,111.0,5.1,29.5,556.0,88.86,67.93
2018,8,10,16,15,746.0,105.5,5.1,28.7,507.0,79.11,60.34
2018,8,10,16,30,725.0,100.0,5.1,27.9,458.0,76.08,58.24
2018,8,10,16,45,695.5,94.5,5.05,27.1,407.0,72.73,55.85
2018,8,10,17,0,666.0,89.0,5.0,26.3,356.0,69.28,53.33
2018,8,10,17,15,623.5,82.5,4.95,25.25,304.5,64.83,49.94
2018,8,10,17,30,581.0,76.0,4.9,24.2,253.0,60.32,46.38
2018,8,10,17,45,521.5,67.5,4.85,23.1,203.5,54.02,41.13
2018,8,10,18,0,462.0,59.0,4.8,22.0,154.0,47.67,35.61
2018,8,10,18,15,374.5,48.0,4.75,21.1,111.0,39.03,27.82
2018,8,10,18,30,287.0,37.0,4.7,20.2,68.0,30.34,19.54
2018,8,10,18,45,172.5,23.0,4.7,19.3,39.0,17.52,1.94
2018,8,10,19,0,58.0,9.0,4.7,18.4,10.0,7.08,0.0
2018,8,10,19,15,29.0,4.5,4.7,17.95,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,11,5,15,40.0,6.0,4.3,12.5,7.0,0.0,0.0
2018,8,11,5,30,80.0,12.0,4.4,12.9,14.0,39.84,0.0
2018,8,11,5,45,189.5,26.5,4.45,13.35,45.5,134.02,80.61
2018,8,11,6,0,299.0,41.0,4.5,13.8,77.0,219.87,174.65
2018,8,11,6,15,380.5,52.5,4.5,14.55,121.0,295.33,242.71
2018,8,11,6,30,462.0,64.0,4.5,15.3,165.0,378.03,314.32
2018,8,11,6,45,519.0,73.5,4.45,16.1,215.0,449.65,374.19
2018,8,11,7,0,576.0,83.0,4.4,16.9,265.0,524.88,434.35
2018,8,11,7,15,616.5,90.0,4.4,17.9,316.5,588.26,482.49
2018,8,11,7,30,657.0,97.0,4.4,18.9,368.0,652.63,528.9
2018,8,11,7,45,686.0,103.0,4.45,19.9,418.5,707.05,565.95
2018,8,11,8,0,715.0,109.0,4.5,20.9,469.0,760.72,601.41
2018,8,11,8,15,737.0,113.5,4.5,21.6,517.5,805.37,629.87
2018,8,11,8,30,759.0,118.0,4.5,22.3,566.0,848.09,656.42
2018,8,11,8,45,775.0,123.0,4.5,23.05,611.0,877.6,673.09
2018,8,11,9,0,791.0,128.0,4.5,23.8,656.0,910.2,691.77
2018,8,11,9,15,802.0,132.0,4.55,24.4,696.0,933.86,704.88
2018,8,11,9,30,813.0,136.0,4.6,25.0,736.0,954.07,715.68
2018,8,11,9,45,819.5,141.0,4.65,25.65,770.5,967.36,721.68
2018,8,11,10,0,826.0,146.0,4.7,26.3,805.0,976.83,725.24
2018,8,11,10,15,832.5,150.0,4.75,26.65,834.5,981.38,726.52
2018,8,11,10,30,839.0,154.0,4.8,27.0,864.0,981.98,725.32
2018,8,11,10,45,842.5,156.5,4.85,27.35,885.5,974.27,718.73
