Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,15,327.0,36.0,2.0,12.6,80.0,268.92,216.28
2018,8,31,6,30,442.0,47.0,2.0,13.2,121.0,372.74,307.73
2018,8,31,6,45,522.5,54.0,2.0,13.8,171.5,458.81,380.61
2018,8,31,7,0,603.0,61.0,2.0,14.4,222.0,550.61,453.85
2018,8,31,7,15,651.0,66.5,1.85,15.05,274.5,620.29,504.75
2018,8,31,7,30,699.0,72.0,1.7,15.7,327.0,691.57,554.1
2018,8,31,7,45,733.0,75.5,1.6,16.35,378.5,744.96,588.4
2018,8,31,8,0,767.0,79.0,1.5,17.0,430.0,802.46,624.24
2018,8,31,8,15,792.0,82.0,1.35,17.8,480.0,849.96,650.68
2018,8,31,8,30,817.0,85.0,1.2,18.6,530.0,895.4,674.59
2018,8,31,8,45,836.0,87.0,1.1,19.35,576.0,931.43,692.2
2018,8,31,9,0,855.0,89.0,1.0,20.1,622.0,952.57,699.74
2018,8,31,9,15,869.0,91.0,1.05,20.95,663.5,977.16,712.03
2018,8,31,9,30,883.0,93.0,1.1,21.8,705.0,998.22,721.99
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,1011.39,728.11
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,1020.66,731.94
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,1022.89,731.64
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,1021.02,728.94
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,1011.98,721.74
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,998.84,712.12
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,979.33,700.31
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,955.88,685.92
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,927.23,668.06
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,894.93,647.65
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,858.1,624.93
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,817.9,599.53
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,772.86,570.09
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,724.85,536.17
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,672.97,498.57
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,618.88,458.0
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,561.63,413.51
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,502.8,366.2
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,441.26,315.7
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,378.96,263.02
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,315.45,208.7
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,251.99,155.23
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,187.5,105.27
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,124.16,67.22
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,74.23,56.83
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,71.61,55.15
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,61.51,46.98
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,58.54,44.79
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,55.31,42.32
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,52.09,39.77
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,47.46,35.91
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,42.88,31.91
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,33.9,23.84
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,28.4,18.48
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,19.49,6.51
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,10.23,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,58.93,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,163.03,83.08
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,270.02,216.94
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,379.14,313.55
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,457.26,380.62
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,539.83,447.57
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,608.6,498.57
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,678.75,547.96
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,736.03,585.21
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,792.56,620.24
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,834.32,644.77
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,879.9,671.4
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,916.71,691.42
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,950.54,709.15
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,970.76,720.17
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,987.09,728.77
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,994.55,731.31
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,997.84,731.33
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,1001.86,732.75
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,1001.88,731.65
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,995.41,726.43
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,984.92,718.72
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,968.09,707.51
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,947.4,693.8
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,919.71,675.31
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,888.49,654.43
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,851.14,629.92
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,810.86,602.16
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,765.66,570.0
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,718.21,535.47
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,667.29,497.86
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,614.55,457.99
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,558.54,414.64
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,501.47,368.98
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,441.64,319.89
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,381.52,269.28
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,320.4,217.4
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,259.92,166.84
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,193.42,115.5
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,133.98,79.2
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,87.25,68.05
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,84.2,66.1
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,79.55,62.61
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,74.68,58.88
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,69.42,54.73
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,64.01,50.33
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,57.08,44.46
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,50.04,38.26
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,41.05,30.09
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,32.0,21.45
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,18.28,4.07
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,7.08,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,46.63,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,135.23,59.83
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,244.81,196.45
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,357.23,295.97
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,442.13,368.32
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,532.44,441.1
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,604.97,495.38
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,679.34,548.43
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,740.88,589.18
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,802.13,628.03
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,846.07,654.45
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,893.57,682.86
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,931.28,703.44
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,966.06,721.77
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,984.75,730.56
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,999.42,736.92
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,1005.76,737.26
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,1007.83,735.06
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,1012.76,735.47
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,1013.63,733.39
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,1006.35,726.29
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,994.99,716.81
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,976.76,704.16
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,940.6,680.01
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,913.67,661.54
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,883.24,640.72
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,844.74,615.97
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,814.14,595.56
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,766.73,562.46
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,717.44,527.32
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,666.58,490.46
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,613.81,451.09
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,557.67,408.2
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,500.35,362.96
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,440.53,314.67
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,380.39,264.79
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,318.53,213.06
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,257.14,162.41
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,196.7,116.45
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,131.55,76.41
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,84.69,65.25
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,81.2,62.94
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,77.06,59.95
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,72.76,56.76
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,67.74,52.86
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,62.6,48.75
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,55.97,43.19
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,49.27,37.33
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,40.25,29.18
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,28.99,18.65
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,17.5,1.23
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,6.29,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,35.21,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,107.01,37.9
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,204.52,163.25
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,299.82,249.23
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,400.93,336.27
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,507.73,424.53
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,580.06,480.37
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,654.3,535.19
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,714.14,576.87
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,773.66,616.92
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,823.49,649.0
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,871.59,679.18
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,903.32,696.97
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,938.57,717.07
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,961.16,728.81
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,980.07,738.17
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,991.23,742.26
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,998.41,743.88
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,1002.32,744.08
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,1002.25,741.81
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,994.62,734.98
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,983.0,725.7
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,965.06,712.93
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,943.27,697.7
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,916.01,678.99
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,885.22,657.91
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,849.01,633.36
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,809.57,605.88
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,757.08,568.53
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,711.95,535.21
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,661.08,497.5
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,612.5,460.13
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,555.38,415.34
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,497.17,368.26
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,436.74,318.41
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,376.16,267.01
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,314.12,213.87
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,252.85,162.21
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,191.38,114.77
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,126.61,74.52
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,82.98,65.21
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,81.78,64.83
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,77.86,61.93
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,73.76,58.82
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,71.14,56.92
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,66.02,52.73
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,57.68,45.49
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,49.41,38.06
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,38.47,28.03
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,27.23,17.25
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,16.66,0.0
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,6.29,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,41.84,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,122.11,32.11
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,241.46,192.28
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,361.82,299.99
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,446.46,373.38
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,536.52,447.34
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,607.56,501.79
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,680.31,555.07
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,740.43,596.69
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,794.86,632.71
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,842.87,662.77
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,888.83,690.61
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,924.92,710.44
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,958.05,727.86
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,985.74,741.87
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,996.82,744.71
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,1012.35,750.6
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,1024.07,753.96
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,1025.93,752.31
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,1023.69,748.25
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,1015.35,739.98
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,1002.89,729.29
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,983.48,715.72
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,960.13,699.7
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,931.14,679.51
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,898.51,657.0
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,860.76,631.87
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,819.8,604.44
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,773.84,572.51
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,725.2,536.89
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,672.5,498.15
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,617.78,456.7
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,560.38,411.79
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,501.66,364.44
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,439.95,313.82
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,377.72,261.4
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,314.28,207.55
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,251.26,155.01
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,188.0,106.71
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,119.36,65.03
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,72.67,55.28
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,70.5,53.99
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,67.77,52.13
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,65.01,50.2
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,56.25,43.04
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,52.37,39.94
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,47.51,35.86
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,42.73,31.63
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,34.96,24.55
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,27.28,16.83
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,16.08,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,4.72,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,50.11,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,139.97,20.85
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,248.27,197.2
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,354.8,294.55
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,439.17,368.15
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,528.84,442.35
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,600.03,497.42
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,672.98,551.41
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,732.09,592.61
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,785.58,628.26
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,834.77,660.06
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,882.03,689.76
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,918.99,711.47
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,953.05,730.91
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,977.43,744.02
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,998.22,754.74
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,997.0,750.53
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,1005.31,753.11
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,1007.6,752.99
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,1005.89,750.36
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,997.67,743.06
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,985.45,733.26
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,966.87,720.33
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,944.45,704.9
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,916.04,685.55
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,884.1,664.02
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,847.87,640.26
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,808.4,613.95
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,763.89,582.21
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,716.63,546.92
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,664.51,507.56
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,610.47,465.5
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,553.46,419.9
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,495.27,371.78
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,434.8,320.49
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,373.84,267.47
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,311.36,212.78
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,244.52,155.7
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,182.01,106.41
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,121.15,69.52
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,75.95,59.89
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,73.6,58.47
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,70.31,56.01
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,61.85,48.96
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,57.74,45.64
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,53.6,42.17
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,48.08,37.3
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,42.59,32.24
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,34.47,24.6
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,26.42,16.13
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,15.7,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,4.72,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,65.22,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,171.26,1.15
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,292.37,232.14
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,409.33,340.05
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,494.68,414.57
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,580.43,484.16
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,652.23,538.81
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,725.23,591.66
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,773.43,624.07
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,819.65,654.09
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,856.66,676.27
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,890.54,695.8
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,936.68,723.53
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,968.19,740.56
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,990.88,752.68
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,1009.85,762.38
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,969.97,732.66
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,900.19,682.87
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,954.58,718.67
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,994.13,742.91
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,999.6,744.87
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,1014.88,753.76
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,994.51,738.35
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,970.15,720.69
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,940.57,699.94
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,907.29,676.73
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,869.42,650.53
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,828.13,621.92
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,781.67,589.24
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,732.29,552.26
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,679.01,511.94
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,623.56,468.88
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,564.82,421.99
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,504.54,372.42
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,441.57,319.72
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,377.97,265.08
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,312.95,208.71
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,248.15,153.63
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,183.2,103.3
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,119.56,65.77
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,72.87,56.32
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,69.77,54.09
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,60.29,46.33
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,57.59,44.29
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,53.93,41.36
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,50.27,38.34
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,45.18,33.96
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,40.15,29.43
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,30.12,20.31
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,23.4,12.98
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,13.77,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,62.75,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,165.19,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,293.3,230.29
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,417.53,344.28
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,496.69,412.83
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,587.96,485.8
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,659.76,538.59
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,732.75,589.24
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,792.1,627.31
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,850.54,663.02
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,886.56,682.83
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,930.28,707.58
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,964.79,725.49
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,996.18,741.12
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,1019.89,752.09
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,1039.78,760.63
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,1051.52,764.05
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,1059.1,765.01
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,1059.77,763.16
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,1056.15,758.81
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,1046.19,750.46
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,1031.95,739.57
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,1011.11,725.49
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,986.17,708.88
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,955.79,689.04
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,921.57,666.61
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,882.61,641.37
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,840.25,613.68
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,792.31,581.85
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,741.56,545.39
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,686.85,505.8
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,629.93,463.27
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,570.3,417.02
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,509.11,368.0
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,445.44,315.93
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,381.1,261.81
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,314.54,205.4
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,248.22,150.17
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,182.19,99.9
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,117.41,62.56
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,71.21,53.93
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,68.69,52.29
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,64.9,49.48
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,55.63,41.96
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,52.24,39.33
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,48.88,36.61
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,43.28,31.86
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,37.71,26.92
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,31.08,20.79
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,22.64,11.7
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,12.98,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,7.47,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,172.76,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,302.84,235.77
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,420.38,346.96
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,505.75,420.73
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,595.71,493.27
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,665.29,545.34
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,735.89,595.4
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,792.85,633.04
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,838.83,661.31
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,884.14,688.2
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,927.14,712.67
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,960.49,730.2
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,990.59,745.33
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,1013.43,756.49
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,1032.38,765.13
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,1042.15,767.38
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,1047.75,767.14
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,1048.98,764.73
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,1045.96,759.78
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,1036.15,750.51
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,1022.11,738.76
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,1001.39,723.77
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,976.65,706.33
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,946.26,685.66
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,912.18,662.57
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,873.85,637.51
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,832.06,609.96
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,785.23,578.66
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,735.35,542.72
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,681.23,503.13
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,625.0,460.74
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,565.29,414.41
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,504.18,365.41
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,441.14,313.54
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,377.44,259.78
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,312.19,204.21
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,247.04,149.79
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,181.42,99.88
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,117.18,63.0
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,71.6,54.27
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,68.47,52.13
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,58.71,44.27
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,55.58,41.94
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,51.82,38.99
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,48.07,35.94
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,43.26,31.86
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,38.56,27.65
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,28.98,18.96
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,22.65,11.0
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,12.2,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,7.47,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,129.79,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,289.49,223.35
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,417.11,342.97
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,504.96,418.81
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,592.75,489.31
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,666.09,544.27
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,740.58,597.13
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,800.31,636.44
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,859.11,673.42
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,895.76,693.3
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,940.11,718.03
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,974.85,736.26
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,1006.36,752.13
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,1029.25,762.06
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,1048.32,769.56
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,1058.23,771.27
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,1063.98,770.58
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,1049.08,757.85
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,1029.41,742.52
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,1032.05,740.94
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,1029.9,736.25
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,1010.59,722.0
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,987.1,705.4
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,956.25,684.37
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,921.66,661.02
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,880.79,635.96
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,836.8,608.37
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,788.1,576.27
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,736.95,540.01
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,683.1,501.6
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,627.15,460.22
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,567.55,414.54
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,506.73,366.23
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,443.96,315.08
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,380.69,262.06
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,315.23,206.85
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,250.39,153.19
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,185.67,104.29
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,115.89,63.02
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,71.8,54.46
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,69.51,53.04
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,66.31,50.73
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,63.07,48.34
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,58.83,45.01
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,50.36,37.91
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,44.24,32.68
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,38.15,27.25
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,30.22,19.91
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,22.45,9.81
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,11.8,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,116.74,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,270.33,206.48
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,390.79,321.92
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,478.11,397.76
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,571.14,472.56
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,640.0,523.92
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,716.69,578.11
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,776.6,616.61
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,835.62,652.38
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,883.85,680.18
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,929.85,705.62
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,965.79,722.87
