Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,986.34,729.66
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,1012.4,742.6
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,1034.89,753.12
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,1048.82,757.44
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,1058.73,759.43
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,1059.05,756.82
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,1055.13,751.86
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,1044.95,743.86
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,1030.53,733.37
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1009.5,719.4
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,984.42,702.93
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,953.62,682.13
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,919.1,659.0
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,877.93,632.53
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,833.7,603.82
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,785.01,571.17
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,733.99,534.69
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,679.77,495.78
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,623.55,454.15
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,563.9,408.79
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,503.03,360.85
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,440.41,310.36
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,377.44,258.09
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,312.69,203.91
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,248.58,151.26
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,178.81,98.96
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,115.62,63.09
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,72.91,55.0
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,70.68,53.6
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,67.15,51.07
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,63.56,48.44
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,54.44,40.98
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,50.12,37.47
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,44.42,32.65
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,38.79,27.65
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,30.54,20.01
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,22.43,8.3
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,11.8,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,121.63,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,277.65,209.82
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,400.43,330.73
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,487.65,407.47
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,580.55,483.43
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,646.23,533.08
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,719.28,585.52
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,777.65,624.38
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,834.94,660.8
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,880.88,688.28
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,924.46,713.36
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,958.14,731.52
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,988.51,747.25
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,999.71,750.86
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,1019.69,760.6
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,1030.72,764.75
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,1037.72,766.44
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,1038.4,764.78
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,1034.98,760.64
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,1024.47,752.05
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,1009.89,740.98
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,990.27,727.18
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,966.73,710.88
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,937.08,690.89
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,903.81,668.42
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,868.3,644.34
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,828.86,617.46
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,785.17,587.39
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,737.52,552.32
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,682.56,511.63
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,625.43,468.0
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,565.59,420.91
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,504.22,370.9
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,440.0,317.55
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,375.15,262.06
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,308.63,204.56
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,242.31,148.33
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,176.45,97.56
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,111.96,60.59
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,68.13,52.39
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,64.85,50.12
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,61.28,47.44
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,52.48,40.15
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,48.59,36.99
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,44.71,33.73
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,39.79,29.37
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,35.0,24.9
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,25.58,16.07
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,19.21,4.58
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,9.05,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,15.34,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,35.34,21.71
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,51.45,38.5
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,58.91,45.89
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,75.7,60.85
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,204.45,173.12
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,346.37,292.0
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,419.53,350.33
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,494.44,408.37
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,632.73,514.73
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,764.32,609.93
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,788.93,623.17
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,800.61,627.66
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,839.98,652.4
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,866.76,667.72
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,908.17,693.16
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,945.71,715.47
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,852.83,648.3
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,766.68,583.38
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,667.43,509.26
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,569.07,434.51
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,652.95,497.74
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,726.6,551.52
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,765.21,580.74
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,798.65,606.09
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,715.25,544.98
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,639.26,488.77
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,638.1,488.4
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,631.01,482.85
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,599.31,459.11
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,565.58,432.86
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,492.99,376.22
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,430.31,326.78
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,367.63,277.56
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,315.16,236.07
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,253.3,189.56
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,205.57,155.84
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,178.79,135.71
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,152.84,117.22
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,127.79,104.67
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,109.25,89.66
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,99.5,81.73
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,89.39,73.34
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,79.08,64.58
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,69.67,56.38
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,55.29,43.49
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,40.95,30.39
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,27.47,17.72
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,13.82,0.0
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,7.08,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,27.97,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,123.86,87.81
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,216.7,178.11
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,301.4,253.85
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,394.08,333.9
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,538.59,452.48
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,687.1,567.06
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,760.09,619.05
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,839.32,674.08
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,875.33,695.7
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,919.31,722.79
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,954.41,742.97
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,986.41,760.72
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,1008.97,772.07
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,1027.75,780.89
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,1038.43,784.53
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,1045.01,785.62
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,1045.24,783.27
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,1041.26,778.35
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,1031.14,769.7
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,1016.82,758.49
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,995.25,744.08
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,969.7,727.03
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,939.51,706.64
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,905.6,683.66
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,866.65,657.34
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,824.33,628.47
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,777.49,596.34
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,727.69,559.45
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,673.24,517.91
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,616.64,473.39
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,557.13,424.99
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,496.19,373.84
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,427.61,316.29
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,362.33,260.82
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,293.91,204.29
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,238.52,160.31
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,180.1,113.1
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,118.48,73.31
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,72.19,56.82
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,62.71,49.01
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,58.2,45.37
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,53.47,41.46
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,49.67,38.29
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,45.91,35.01
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,39.93,29.63
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,33.98,24.05
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,24.26,14.71
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,17.53,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,8.26,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,27.83,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,143.42,100.1
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,231.98,191.15
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,314.41,264.93
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,404.33,342.22
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,441.87,372.37
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,477.35,399.3
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,520.35,431.24
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,562.09,461.02
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,715.28,575.57
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,865.37,678.94
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,878.94,682.4
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,887.86,683.93
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,912.61,696.63
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,933.95,706.72
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,933.06,701.74
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,927.99,694.4
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,892.56,667.17
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,848.67,633.65
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,830.1,618.41
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,809.06,601.37
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,841.13,624.59
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,874.0,647.29
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,873.57,646.78
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,859.16,636.59
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,846.2,628.73
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,816.9,609.75
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,770.76,577.99
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,721.76,542.45
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,662.24,498.53
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,606.56,456.0
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,546.97,409.51
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,488.99,362.32
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,428.49,311.62
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,366.19,257.93
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,302.68,202.46
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,237.61,146.7
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,172.16,97.5
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,105.04,58.71
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,66.76,51.56
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,64.42,49.96
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,70.23,55.27
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,79.19,63.32
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,70.2,55.78
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,61.98,48.7
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,48.97,37.2
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,35.12,24.74
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,24.46,14.48
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,13.65,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,7.08,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,106.35,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,267.62,184.42
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,400.15,330.86
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,492.52,413.75
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,590.05,495.76
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,663.87,554.56
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,739.08,611.53
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,799.21,654.58
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,848.36,687.94
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,894.54,718.18
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,938.51,746.12
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,972.65,766.09
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,1003.63,783.57
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,1026.51,795.67
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,1045.49,805.11
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,1056.23,809.11
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,1062.76,810.44
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,1063.66,808.6
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,1060.28,804.07
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,1049.51,795.22
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,1034.46,783.66
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,1012.78,768.35
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,987.01,750.33
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,955.45,728.36
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,920.1,703.73
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,879.5,675.91
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,835.57,645.47
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,786.47,610.86
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,734.59,571.18
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,679.7,528.19
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,622.62,482.3
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,561.63,432.02
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,499.31,379.09
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,435.11,323.23
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,370.25,265.46
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,304.2,206.3
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,238.39,148.89
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,172.0,96.87
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,107.1,59.6
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,66.67,52.37
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,63.65,50.1
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,59.65,46.88
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,50.74,39.25
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,46.8,35.91
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,42.89,32.46
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,37.94,27.93
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,33.17,23.29
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,23.03,13.19
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,14.95,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,114.7,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,279.19,184.73
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,418.49,343.37
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,511.43,425.4
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,609.73,506.31
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,682.81,562.33
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,748.27,609.38
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,806.93,648.96
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,864.83,686.18
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,911.5,714.45
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,955.78,740.31
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,988.7,757.78
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,1018.37,772.85
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,1041.24,783.38
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,1060.19,791.34
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,1070.73,794.54
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,1077.04,795.23
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,1076.48,792.01
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,1071.54,786.25
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,1060.21,776.49
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,1044.53,764.19
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,1022.09,748.77
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,995.52,730.8
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,962.52,708.82
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,925.73,684.33
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,884.81,657.64
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,840.54,628.43
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,790.73,595.06
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,738.23,556.77
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,682.64,515.4
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,624.92,471.05
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,563.45,422.35
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,500.62,370.87
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,435.56,316.33
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,370.05,259.81
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,303.33,201.67
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,237.04,145.23
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,170.58,94.21
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,105.6,57.79
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,65.87,50.97
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,62.8,48.73
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,59.1,45.83
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,50.59,38.68
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,47.02,35.71
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,43.53,32.67
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,37.78,27.48
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,32.16,22.14
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,21.72,11.61
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,13.38,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,106.69,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,268.03,167.58
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,406.73,332.63
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,499.8,415.44
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,598.22,497.02
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,672.43,554.87
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,748.03,610.62
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,796.57,643.63
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,853.17,681.3
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,899.56,710.17
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,943.7,736.71
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,977.62,756.12
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,1008.29,773.14
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,1030.14,783.9
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,1048.05,792.11
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,1057.87,795.17
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,1063.43,795.63
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,1063.24,793.14
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,1058.76,788.06
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,1047.41,778.95
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,1031.82,767.23
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,1009.56,751.94
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,983.26,734.03
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,951.23,712.28
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,915.47,687.96
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,874.62,660.8
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,830.54,631.1
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,781.97,597.72
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,730.76,559.48
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,675.91,518.08
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,618.96,473.81
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,558.28,425.07
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,496.26,373.46
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,431.98,318.37
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,367.13,261.37
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,301.35,203.2
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,235.85,146.67
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,170.42,95.91
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,106.59,59.98
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,67.54,52.98
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,63.83,50.22
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,54.52,42.38
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,51.23,39.72
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,47.31,36.4
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,43.45,32.98
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,37.27,27.32
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,31.21,21.49
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,20.82,10.5
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,12.59,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,87.02,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,241.79,141.07
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,385.37,315.06
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,479.16,399.63
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,573.24,478.32
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,649.99,538.38
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,728.26,596.18
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,789.9,638.79
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,850.8,679.06
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,898.96,708.96
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,933.64,728.64
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,968.98,748.47
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,1001.2,765.77
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,1023.53,776.76
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,1042.13,785.35
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,1053.34,788.57
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,1060.42,789.26
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,1060.14,786.83
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,1055.59,781.86
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,1044.2,772.1
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,1028.58,759.84
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,1006.4,743.64
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,980.19,724.99
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,948.29,703.29
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,912.7,679.15
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,871.47,651.39
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,827.05,621.29
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,778.32,588.12
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,727.01,550.31
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,672.0,509.16
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,614.94,465.11
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,554.8,417.16
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,493.39,366.54
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,429.8,313.06
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,365.81,257.72
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,299.75,200.18
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,234.28,144.51
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,169.36,94.9
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,106.13,59.84
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,68.74,53.54
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,59.54,46.03
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,56.67,43.85
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,53.83,41.63
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,49.62,38.09
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,45.48,34.46
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,36.24,26.15
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,30.74,20.82
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,21.5,10.14
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,11.8,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,55.84,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,204.1,107.77
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,344.44,280.61
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,443.73,369.64
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,550.05,457.6
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,630.03,519.19
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,706.25,574.19
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,770.58,616.67
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,834.3,656.17
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,884.25,684.81
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,932.06,710.88
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,968.65,728.5
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,989.77,735.57
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,1013.96,748.03
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,1034.45,758.02
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,1046.37,763.47
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,1054.23,766.45
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,1054.16,765.36
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,1049.91,761.62
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,1039.58,753.95
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,1025.04,743.58
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,1003.87,729.19
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,978.69,712.29
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,947.32,691.36
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,912.29,668.0
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,871.63,641.09
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,827.78,611.88
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,779.95,579.1
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,729.46,542.23
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,674.11,501.08
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,616.85,457.36
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,556.23,409.99
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,494.5,360.19
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,430.55,307.37
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,366.33,252.97
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,301.2,197.52
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,236.75,144.02
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,166.4,91.42
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,102.72,56.66
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,66.77,50.64
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,64.31,48.86
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,60.5,45.97
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,56.67,42.98
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,51.78,38.97
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,43.26,31.66
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,36.93,26.05
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,30.75,20.22
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,20.68,8.17
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,10.23,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,64.1,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,217.9,99.61
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,367.46,295.8
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,466.37,384.44
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,572.27,471.32
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,644.88,527.62
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,726.77,587.75
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,790.87,631.5
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,854.26,672.86
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,903.46,702.23
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,950.42,729.11
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,976.17,740.81
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,1010.2,757.94
