Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,6,45,2.0,0.5,1.3,3.6,0.5,0.0,0.0
2018,11,30,7,0,4.0,1.0,1.3,3.6,1.0,0.0,0.0
2018,11,30,7,15,4.0,9.5,1.45,4.4,9.5,10.68,0.0
2018,11,30,7,30,4.0,18.0,1.6,5.2,18.0,17.08,4.96
2018,11,30,7,45,2.0,30.5,1.8,6.0,30.5,27.71,17.75
2018,11,30,8,0,0.0,43.0,2.0,6.8,43.0,37.59,26.84
2018,11,30,8,15,3.0,59.0,2.15,7.25,59.5,56.43,43.71
2018,11,30,8,30,6.0,75.0,2.3,7.7,76.0,74.79,60.03
2018,11,30,8,45,110.5,95.5,2.5,8.2,128.5,229.24,196.98
2018,11,30,9,0,215.0,116.0,2.7,8.7,181.0,376.91,322.55
2018,11,30,9,15,333.0,117.0,2.7,9.1,231.0,512.33,433.72
2018,11,30,9,30,451.0,118.0,2.7,9.5,281.0,626.9,523.84
2018,11,30,9,45,537.0,112.5,2.7,9.9,323.0,700.24,578.06
2018,11,30,10,0,623.0,107.0,2.7,10.3,365.0,783.09,638.24
2018,11,30,10,15,697.5,98.5,2.7,10.7,403.0,837.24,675.63
2018,11,30,10,30,772.0,90.0,2.7,11.1,441.0,879.52,703.98
2018,11,30,10,45,812.5,84.5,2.7,11.45,466.5,896.33,713.94
2018,11,30,11,0,853.0,79.0,2.7,11.8,492.0,908.12,720.6
2018,11,30,11,15,866.0,77.5,2.7,12.0,504.5,895.15,710.12
2018,11,30,11,30,879.0,76.0,2.7,12.2,517.0,868.83,690.44
2018,11,30,11,45,892.5,73.5,2.7,12.4,523.0,847.93,674.88
2018,11,30,12,0,906.0,71.0,2.7,12.6,529.0,823.18,656.59
2018,11,30,12,15,907.0,70.0,2.7,12.65,525.0,786.81,630.23
2018,11,30,12,30,908.0,69.0,2.7,12.7,521.0,747.58,601.73
2018,11,30,12,45,907.5,67.0,2.75,12.8,509.5,703.45,569.0
2018,11,30,13,0,907.0,65.0,2.8,12.9,498.0,656.92,532.06
2018,11,30,13,15,898.5,63.5,2.7,12.85,478.5,604.03,488.89
2018,11,30,13,30,890.0,62.0,2.6,12.8,459.0,549.91,443.66
2018,11,30,13,45,877.0,60.5,2.55,12.8,432.5,492.61,394.75
2018,11,30,14,0,864.0,59.0,2.5,12.8,406.0,435.04,344.18
2018,11,30,14,15,844.0,57.0,2.4,12.65,374.0,374.37,289.93
2018,11,30,14,30,824.0,55.0,2.3,12.5,342.0,314.76,235.42
2018,11,30,14,45,795.0,52.5,2.15,12.35,304.5,253.04,179.06
2018,11,30,15,0,766.0,50.0,2.0,12.2,267.0,194.11,126.21
2018,11,30,15,15,722.0,47.0,2.0,12.2,227.0,135.84,78.36
2018,11,30,15,30,678.0,44.0,2.0,12.2,187.0,82.68,42.87
2018,11,30,15,45,608.5,39.0,1.5,10.8,146.0,36.07,26.66
2018,11,30,16,0,539.0,34.0,1.0,9.4,105.0,31.34,22.11
2018,11,30,16,15,406.5,27.0,1.05,8.8,69.0,22.65,13.02
2018,11,30,16,30,274.0,20.0,1.1,8.2,33.0,16.73,0.0
2018,11,30,16,45,137.0,10.0,1.15,7.65,16.5,7.87,0.0
2018,11,30,17,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.9,7.05,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,1,7,15,1.0,3.0,2.85,7.35,3.0,3.16,0.0
2018,12,1,7,30,1.0,6.0,3.0,7.7,6.0,5.38,0.0
2018,12,1,7,45,0.5,10.5,3.15,8.05,10.5,8.39,1.34
2018,12,1,8,0,0.0,15.0,3.3,8.4,15.0,11.39,4.13
2018,12,1,8,15,0.0,20.5,3.2,8.65,20.5,15.59,7.91
2018,12,1,8,30,0.0,26.0,3.1,8.9,26.0,19.79,11.67
2018,12,1,8,45,0.5,35.0,3.05,9.1,35.0,27.17,18.19
2018,12,1,9,0,1.0,44.0,3.0,9.3,44.0,34.58,24.68
2018,12,1,9,15,2.0,49.5,3.25,9.5,50.0,39.8,29.23
2018,12,1,9,30,3.0,55.0,3.5,9.7,56.0,45.03,33.76
2018,12,1,9,45,3.0,81.0,3.7,9.9,82.0,66.33,52.06
2018,12,1,10,0,3.0,107.0,3.9,10.1,108.0,90.67,72.79
2018,12,1,10,15,129.5,131.0,4.1,10.2,189.5,269.7,229.15
2018,12,1,10,30,256.0,155.0,4.3,10.3,271.0,437.48,369.63
2018,12,1,10,45,487.5,130.5,4.45,10.45,361.5,641.55,536.19
2018,12,1,11,0,719.0,106.0,4.6,10.6,452.0,823.79,675.75
2018,12,1,11,15,388.5,129.0,4.7,10.7,316.5,522.71,437.94
2018,12,1,11,30,58.0,152.0,4.8,10.8,181.0,189.15,156.65
2018,12,1,11,45,364.0,131.5,4.9,10.95,314.5,475.16,400.45
2018,12,1,12,0,670.0,111.0,5.0,11.1,448.0,692.61,575.35
2018,12,1,12,15,611.0,127.0,4.95,11.15,432.5,635.46,527.95
2018,12,1,12,30,552.0,143.0,4.9,11.2,417.0,571.24,475.37
2018,12,1,12,45,430.0,161.5,4.9,11.3,372.0,478.52,398.53
2018,12,1,13,0,308.0,180.0,4.9,11.4,327.0,380.11,316.49
2018,12,1,13,15,567.5,128.5,4.8,11.35,385.5,482.88,400.94
2018,12,1,13,30,827.0,77.0,4.7,11.3,444.0,536.31,441.47
2018,12,1,13,45,677.0,94.5,4.65,11.3,383.5,434.54,355.62
2018,12,1,14,0,527.0,112.0,4.6,11.3,323.0,339.33,275.32
2018,12,1,14,15,647.5,89.0,4.5,11.15,327.5,333.94,264.92
2018,12,1,14,30,768.0,66.0,4.4,11.0,332.0,309.16,235.67
2018,12,1,14,45,719.5,64.5,4.3,10.8,292.0,246.57,178.69
2018,12,1,15,0,671.0,63.0,4.2,10.6,252.0,187.22,125.94
2018,12,1,15,15,606.0,59.0,4.2,10.6,210.0,130.46,79.59
2018,12,1,15,30,541.0,55.0,4.2,10.6,168.0,81.47,46.34
2018,12,1,15,45,504.5,47.0,3.5,9.75,134.0,38.91,29.29
2018,12,1,16,0,468.0,39.0,2.8,8.9,100.0,32.58,23.19
2018,12,1,16,15,338.0,30.0,2.65,8.3,65.5,24.94,14.83
2018,12,1,16,30,208.0,21.0,2.5,7.7,31.0,17.5,0.0
2018,12,1,16,45,104.0,10.5,2.3,7.1,15.5,8.26,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,2.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,12,2,6,45,14.5,1.5,0.5,1.85,1.0,0.0,0.0
2018,12,2,7,0,29.0,3.0,0.5,1.8,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.5,0.55,2.0,23.5,160.86,0.0
2018,12,2,7,30,347.0,24.0,0.6,2.2,45.0,358.09,171.45
2018,12,2,7,45,466.0,30.0,0.6,2.4,83.0,482.72,386.41
2018,12,2,8,0,585.0,36.0,0.6,2.6,121.0,610.21,497.65
2018,12,2,8,15,650.0,40.0,0.55,3.1,162.5,688.76,560.23
2018,12,2,8,30,715.0,44.0,0.5,3.6,204.0,766.82,618.43
2018,12,2,8,45,757.0,47.0,0.4,4.05,244.5,820.91,655.01
2018,12,2,9,0,799.0,50.0,0.3,4.5,285.0,873.06,688.14
2018,12,2,9,15,823.5,52.5,0.35,5.1,321.0,894.3,701.08
2018,12,2,9,30,848.0,55.0,0.4,5.7,357.0,922.96,719.09
2018,12,2,9,45,864.5,57.0,0.45,6.25,388.0,939.88,728.72
2018,12,2,10,0,881.0,59.0,0.5,6.8,419.0,953.36,736.09
2018,12,2,10,15,894.0,60.0,0.65,7.25,444.0,958.35,740.39
2018,12,2,10,30,907.0,61.0,0.8,7.7,469.0,959.61,742.28
2018,12,2,10,45,915.5,62.0,0.95,8.1,487.0,952.77,738.79
2018,12,2,11,0,924.0,63.0,1.1,8.5,505.0,942.12,732.72
2018,12,2,11,15,928.5,63.0,1.2,8.85,515.5,922.72,719.82
2018,12,2,11,30,933.0,63.0,1.3,9.2,526.0,899.73,704.49
2018,12,2,11,45,935.0,62.5,1.4,9.5,529.0,870.46,684.82
2018,12,2,12,0,937.0,62.0,1.5,9.8,532.0,837.89,662.69
2018,12,2,12,15,936.0,61.5,1.55,9.95,527.5,799.85,636.21
2018,12,2,12,30,935.0,61.0,1.6,10.1,523.0,758.98,607.49
2018,12,2,12,45,914.0,64.5,1.7,10.25,507.0,706.47,569.93
2018,12,2,13,0,893.0,68.0,1.8,10.4,491.0,653.05,528.59
2018,12,2,13,15,901.5,63.5,1.75,10.3,476.0,607.65,491.89
2018,12,2,13,30,910.0,59.0,1.7,10.2,461.0,559.39,451.69
2018,12,2,13,45,896.5,57.5,1.7,10.15,434.5,501.02,402.44
2018,12,2,14,0,883.0,56.0,1.7,10.1,408.0,442.39,351.41
2018,12,2,14,15,863.0,54.0,1.5,9.7,375.5,380.84,296.4
2018,12,2,14,30,843.0,52.0,1.3,9.3,343.0,320.31,241.03
2018,12,2,14,45,759.5,56.5,1.1,8.9,297.0,250.55,179.8
2018,12,2,15,0,676.0,61.0,0.9,8.5,251.0,187.69,125.96
2018,12,2,15,15,669.0,52.5,0.9,8.5,216.5,136.51,82.02
2018,12,2,15,30,662.0,44.0,0.9,8.5,182.0,84.24,44.5
2018,12,2,15,45,613.0,38.5,0.9,7.75,144.0,35.67,26.65
2018,12,2,16,0,564.0,33.0,0.9,7.0,106.0,30.59,21.66
2018,12,2,16,15,409.0,26.0,0.9,6.6,68.5,23.76,13.96
2018,12,2,16,30,254.0,19.0,0.9,6.2,31.0,15.83,0.0
2018,12,2,16,45,127.0,9.5,0.95,5.85,15.5,7.47,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,0.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,3,6,45,14.5,1.5,1.2,-0.9,1.0,0.0,0.0
2018,12,3,7,0,29.0,3.0,1.2,-0.9,2.0,0.0,0.0
2018,12,3,7,15,37.5,10.0,1.35,-0.15,11.0,37.79,0.0
2018,12,3,7,30,46.0,17.0,1.5,0.6,20.0,76.13,27.34
2018,12,3,7,45,90.0,32.0,1.65,1.4,43.0,148.5,121.4
2018,12,3,8,0,134.0,47.0,1.8,2.2,66.0,208.6,179.03
2018,12,3,8,15,89.0,65.0,1.85,2.85,79.5,175.12,150.82
2018,12,3,8,30,44.0,83.0,1.9,3.5,93.0,138.26,117.92
2018,12,3,8,45,80.0,99.0,1.95,4.15,121.0,208.08,179.81
2018,12,3,9,0,116.0,115.0,2.0,4.8,149.0,260.52,225.32
2018,12,3,9,15,166.0,128.5,1.95,5.55,183.5,322.78,278.26
2018,12,3,9,30,216.0,142.0,1.9,6.3,218.0,406.95,347.04
2018,12,3,9,45,511.5,107.0,1.9,7.1,308.5,667.58,556.43
2018,12,3,10,0,807.0,72.0,1.9,7.9,399.0,910.13,731.21
2018,12,3,10,15,851.5,67.0,1.95,8.15,430.5,938.0,746.94
2018,12,3,10,30,896.0,62.0,2.0,8.4,462.0,950.34,754.24
2018,12,3,10,45,810.0,83.5,2.1,8.65,456.0,892.49,712.51
2018,12,3,11,0,724.0,105.0,2.2,8.9,450.0,827.32,665.62
2018,12,3,11,15,599.5,138.5,2.25,9.0,428.5,732.97,596.18
2018,12,3,11,30,475.0,172.0,2.3,9.1,407.0,633.25,519.17
2018,12,3,11,45,504.0,166.0,2.35,9.25,416.5,631.96,518.92
2018,12,3,12,0,533.0,160.0,2.4,9.4,426.0,627.1,515.04
2018,12,3,12,15,664.0,126.5,2.4,9.45,455.0,676.55,554.08
2018,12,3,12,30,795.0,93.0,2.4,9.5,484.0,701.13,573.23
2018,12,3,12,45,700.0,112.5,2.4,9.6,451.0,622.25,509.98
2018,12,3,13,0,605.0,132.0,2.4,9.7,418.0,544.15,447.24
2018,12,3,13,15,710.0,104.5,2.4,9.7,427.0,544.95,447.3
2018,12,3,13,30,815.0,77.0,2.4,9.7,436.0,531.94,434.6
2018,12,3,13,45,673.5,98.0,2.35,9.75,383.5,438.25,356.68
2018,12,3,14,0,532.0,119.0,2.3,9.8,331.0,349.75,282.87
2018,12,3,14,15,408.0,124.0,2.15,9.6,279.0,273.37,218.86
2018,12,3,14,30,284.0,129.0,2.0,9.4,227.0,203.93,161.2
2018,12,3,14,45,159.5,107.5,1.9,9.15,161.5,129.81,100.82
2018,12,3,15,0,35.0,86.0,1.8,8.9,96.0,74.11,57.41
2018,12,3,15,15,17.5,61.0,1.8,8.9,66.0,49.71,36.98
2018,12,3,15,30,0.0,36.0,1.8,8.9,36.0,27.48,18.32
2018,12,3,15,45,0.0,27.5,1.7,7.8,27.5,20.96,13.36
2018,12,3,16,0,0.0,19.0,1.6,6.7,19.0,14.45,7.27
2018,12,3,16,15,21.5,14.0,1.6,6.3,15.0,11.22,3.59
2018,12,3,16,30,43.0,9.0,1.6,5.9,11.0,6.88,0.0
2018,12,3,16,45,21.5,4.5,1.6,5.5,5.5,3.54,0.0
2018,12,3,17,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,3.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,3.15,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.95,3.35,3.0,2.36,0.0
2018,12,4,7,30,0.0,6.0,3.1,3.6,6.0,4.54,0.0
2018,12,4,7,45,0.0,10.0,3.2,3.85,10.0,7.58,0.62
2018,12,4,8,0,0.0,14.0,3.3,4.1,14.0,10.63,3.58
2018,12,4,8,15,0.0,18.0,3.35,4.6,18.0,13.68,6.39
2018,12,4,8,30,0.0,22.0,3.4,5.1,22.0,16.73,9.17
2018,12,4,8,45,0.0,35.5,3.4,5.65,35.5,27.08,18.36
2018,12,4,9,0,0.0,49.0,3.4,6.2,49.0,37.48,27.51
2018,12,4,9,15,1.0,69.5,3.45,6.9,70.0,55.33,43.13
2018,12,4,9,30,2.0,90.0,3.5,7.6,91.0,75.77,60.8
2018,12,4,9,45,5.0,104.5,3.6,8.3,106.5,92.1,74.78
2018,12,4,10,0,8.0,119.0,3.7,9.0,122.0,108.39,88.57
2018,12,4,10,15,4.0,104.5,3.65,9.45,106.0,88.41,70.95
2018,12,4,10,30,0.0,90.0,3.6,9.9,90.0,70.36,55.09
2018,12,4,10,45,0.0,95.0,3.5,10.3,95.0,74.53,58.5
2018,12,4,11,0,0.0,100.0,3.4,10.7,100.0,78.71,61.9
2018,12,4,11,15,0.0,103.5,3.25,10.95,103.5,81.56,64.21
2018,12,4,11,30,0.0,107.0,3.1,11.2,107.0,84.42,66.53
2018,12,4,11,45,3.0,119.0,2.95,11.4,120.5,97.36,77.51
2018,12,4,12,0,6.0,131.0,2.8,11.6,134.0,110.15,88.29
2018,12,4,12,15,13.0,156.5,2.6,11.65,163.0,138.25,112.0
2018,12,4,12,30,20.0,182.0,2.4,11.7,192.0,166.16,135.3
2018,12,4,12,45,18.5,177.0,2.15,11.75,186.0,158.83,129.04
2018,12,4,13,0,17.0,172.0,1.9,11.8,180.0,151.78,123.11
2018,12,4,13,15,14.5,164.0,1.75,11.65,170.5,141.7,114.77
2018,12,4,13,30,12.0,156.0,1.6,11.5,161.0,132.06,106.8
2018,12,4,13,45,8.5,137.5,1.4,11.35,141.0,113.33,91.18
2018,12,4,14,0,5.0,119.0,1.2,11.2,121.0,95.52,76.3
2018,12,4,14,15,2.5,105.0,1.3,10.7,106.0,82.63,65.63
2018,12,4,14,30,0.0,91.0,1.4,10.2,91.0,70.3,55.34
2018,12,4,14,45,0.0,80.5,1.5,9.75,80.5,61.88,48.25
2018,12,4,15,0,0.0,70.0,1.6,9.3,70.0,53.6,41.17
2018,12,4,15,15,0.0,55.5,1.6,9.3,55.5,42.45,31.43
2018,12,4,15,30,0.0,41.0,1.6,9.3,41.0,31.34,21.65
2018,12,4,15,45,0.0,32.5,1.5,8.3,32.5,24.81,16.8
2018,12,4,16,0,0.0,24.0,1.4,7.3,24.0,18.29,10.66
2018,12,4,16,15,3.0,16.0,1.45,6.9,16.0,12.19,4.35
2018,12,4,16,30,6.0,8.0,1.5,6.5,8.0,6.28,0.0
2018,12,4,16,45,3.0,4.0,1.5,6.15,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,5.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,5,7,15,91.0,8.0,2.75,5.2,13.0,78.68,0.0
2018,12,5,7,30,182.0,16.0,2.8,5.3,26.0,207.66,36.48
2018,12,5,7,45,279.0,21.5,2.85,5.4,52.0,321.35,258.75
2018,12,5,8,0,376.0,27.0,2.9,5.5,78.0,418.2,352.95
2018,12,5,8,15,221.5,22.5,2.9,5.7,55.0,269.26,232.56
2018,12,5,8,30,67.0,18.0,2.9,5.9,32.0,102.93,87.67
2018,12,5,8,45,33.5,26.0,2.9,6.1,33.0,59.38,48.49
2018,12,5,9,0,0.0,34.0,2.9,6.3,34.0,25.93,17.3
2018,12,5,9,15,0.5,65.5,2.85,6.65,65.5,51.0,39.36
2018,12,5,9,30,1.0,97.0,2.8,7.0,97.0,82.43,66.68
2018,12,5,9,45,48.0,127.0,2.75,7.4,146.0,174.77,148.08
2018,12,5,10,0,95.0,157.0,2.7,7.8,195.0,276.61,234.73
2018,12,5,10,15,114.0,167.5,2.7,8.2,216.0,303.18,256.27
2018,12,5,10,30,133.0,178.0,2.7,8.6,237.0,328.91,277.09
2018,12,5,10,45,67.5,154.0,2.7,9.0,184.0,211.25,176.9
2018,12,5,11,0,2.0,130.0,2.7,9.4,131.0,108.52,87.53
2018,12,5,11,15,4.5,135.5,2.65,9.8,137.5,115.19,93.22
2018,12,5,11,30,7.0,141.0,2.6,10.2,144.0,121.76,98.64
2018,12,5,11,45,48.0,173.0,2.55,10.55,196.5,200.82,166.01
2018,12,5,12,0,89.0,205.0,2.5,10.9,249.0,265.49,219.76
2018,12,5,12,15,153.5,207.5,2.4,11.05,282.5,328.42,271.82
2018,12,5,12,30,218.0,210.0,2.3,11.2,316.0,368.49,304.47
2018,12,5,12,45,219.5,200.0,2.2,11.4,305.0,346.16,285.65
2018,12,5,13,0,221.0,190.0,2.1,11.6,294.0,337.04,277.45
2018,12,5,13,15,124.0,170.5,2.05,11.55,228.5,233.39,191.8
2018,12,5,13,30,27.0,151.0,2.0,11.5,163.0,143.53,116.47
2018,12,5,13,45,49.0,153.0,1.95,11.45,173.0,153.52,125.07
2018,12,5,14,0,71.0,155.0,1.9,11.4,183.0,160.88,130.86
2018,12,5,14,15,38.5,126.0,1.8,11.2,141.0,117.82,94.76
2018,12,5,14,30,6.0,97.0,1.7,11.0,99.0,77.0,60.71
2018,12,5,14,45,43.0,91.0,1.6,10.8,103.0,83.4,65.02
2018,12,5,15,0,80.0,85.0,1.5,10.6,107.0,85.12,64.63
2018,12,5,15,15,103.5,80.5,1.5,10.6,104.5,77.76,56.94
2018,12,5,15,30,127.0,76.0,1.5,10.6,102.0,66.97,47.53
2018,12,5,15,45,106.5,60.0,1.3,9.55,78.5,44.72,34.51
2018,12,5,16,0,86.0,44.0,1.1,8.5,55.0,32.67,23.3
2018,12,5,16,15,56.0,29.5,1.15,8.05,35.5,22.17,12.41
2018,12,5,16,30,26.0,15.0,1.2,7.6,16.0,11.56,0.0
2018,12,5,16,45,13.0,7.5,1.2,7.15,8.0,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,6,7,15,133.0,10.0,1.85,3.1,17.0,113.51,0.0
2018,12,6,7,30,266.0,20.0,2.2,3.6,34.0,279.22,10.82
2018,12,6,7,45,392.5,27.5,2.55,4.1,69.5,428.99,340.71
2018,12,6,8,0,519.0,35.0,2.9,4.6,105.0,547.05,456.61
2018,12,6,8,15,580.0,40.5,2.9,5.05,143.5,622.37,522.96
2018,12,6,8,30,641.0,46.0,2.9,5.5,182.0,697.46,585.11
2018,12,6,8,45,626.5,55.0,2.9,5.95,210.0,713.34,598.28
2018,12,6,9,0,612.0,64.0,2.9,6.4,238.0,717.93,601.55
2018,12,6,9,15,709.0,59.5,2.85,7.0,286.0,801.67,664.01
2018,12,6,9,30,806.0,55.0,2.8,7.6,334.0,891.18,727.68
2018,12,6,9,45,828.0,57.0,2.75,8.25,365.5,902.79,732.21
2018,12,6,10,0,850.0,59.0,2.7,8.9,397.0,922.03,742.83
2018,12,6,10,15,863.0,60.0,2.65,9.35,421.5,927.59,743.88
2018,12,6,10,30,876.0,61.0,2.6,9.8,446.0,929.57,742.55
2018,12,6,10,45,884.0,62.0,2.5,10.3,464.0,923.14,734.74
2018,12,6,11,0,892.0,63.0,2.4,10.8,482.0,913.06,724.58
2018,12,6,11,15,897.0,63.5,2.35,11.1,493.0,895.94,710.63
2018,12,6,11,30,902.0,64.0,2.3,11.4,504.0,875.3,694.42
2018,12,6,11,45,903.5,64.5,2.25,11.65,508.0,848.24,673.9
2018,12,6,12,0,905.0,65.0,2.2,11.9,512.0,817.98,651.24
2018,12,6,12,15,904.0,64.5,2.25,12.05,508.0,781.48,625.14
2018,12,6,12,30,903.0,64.0,2.3,12.2,504.0,742.27,596.91
2018,12,6,12,45,898.5,63.5,2.3,12.35,492.5,698.07,564.28
2018,12,6,13,0,894.0,63.0,2.3,12.5,481.0,651.79,527.4
2018,12,6,13,15,885.0,62.0,2.3,12.55,462.5,600.4,485.89
2018,12,6,13,30,876.0,61.0,2.3,12.6,444.0,547.79,442.31
2018,12,6,13,45,863.0,59.5,2.3,12.6,418.5,491.72,394.8
2018,12,6,14,0,850.0,58.0,2.3,12.6,393.0,435.38,345.6
2018,12,6,14,15,830.5,56.5,2.2,12.45,362.0,376.55,293.06
2018,12,6,14,30,811.0,55.0,2.1,12.3,331.0,318.82,240.27
2018,12,6,14,45,783.0,52.0,2.0,12.15,295.0,257.85,184.6
2018,12,6,15,0,755.0,49.0,1.9,12.0,259.0,199.49,131.89
2018,12,6,15,15,712.0,46.0,1.9,12.0,220.0,141.93,83.63
2018,12,6,15,30,669.0,43.0,1.9,12.0,181.0,89.3,46.46
2018,12,6,15,45,600.0,38.0,1.45,10.5,141.0,39.76,29.94
2018,12,6,16,0,531.0,33.0,1.0,9.0,101.0,30.42,21.26
2018,12,6,16,15,389.5,25.5,1.05,8.6,65.0,21.35,11.7
2018,12,6,16,30,248.0,18.0,1.1,8.2,29.0,14.96,0.0
2018,12,6,16,45,124.0,9.0,1.15,7.75,14.5,7.08,0.0
2018,12,6,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,7,7,15,61.0,9.5,0.85,2.85,12.5,55.85,0.0
2018,12,7,7,30,122.0,19.0,0.8,3.2,25.0,157.28,0.0
2018,12,7,7,45,187.5,32.0,0.75,3.6,51.5,258.17,203.12
2018,12,7,8,0,253.0,45.0,0.7,4.0,78.0,334.12,280.1
2018,12,7,8,15,282.5,57.5,0.75,4.35,107.0,380.25,322.36
2018,12,7,8,30,312.0,70.0,0.8,4.7,136.0,427.06,362.86
2018,12,7,8,45,429.0,73.5,0.8,5.05,183.0,543.11,455.96
2018,12,7,9,0,546.0,77.0,0.8,5.4,230.0,670.88,552.71
2018,12,7,9,15,490.0,94.5,0.8,5.75,245.5,633.69,522.19
2018,12,7,9,30,434.0,112.0,0.8,6.1,261.0,601.84,497.3
2018,12,7,9,45,437.0,123.0,0.75,6.4,284.5,615.94,506.67
2018,12,7,10,0,440.0,134.0,0.7,6.7,308.0,627.88,513.42
2018,12,7,10,15,445.5,142.0,0.7,7.25,327.5,636.31,517.55
2018,12,7,10,30,451.0,150.0,0.7,7.8,347.0,642.54,520.06
2018,12,7,10,45,612.0,119.5,0.75,8.35,399.0,756.75,603.07
2018,12,7,11,0,773.0,89.0,0.8,8.9,451.0,847.25,664.32
2018,12,7,11,15,844.0,76.5,0.8,9.6,480.0,875.49,680.25
2018,12,7,11,30,915.0,64.0,0.8,10.3,509.0,886.99,685.58
2018,12,7,11,45,917.5,64.0,0.75,11.0,512.5,859.85,663.95
2018,12,7,12,0,920.0,64.0,0.7,11.7,516.0,829.43,640.82
2018,12,7,12,15,918.5,63.5,0.75,12.15,512.0,792.14,615.35
2018,12,7,12,30,917.0,63.0,0.8,12.6,508.0,752.1,587.83
2018,12,7,12,45,913.0,62.0,0.85,13.0,496.5,707.19,556.63
2018,12,7,13,0,909.0,61.0,0.9,13.4,485.0,660.13,520.97
2018,12,7,13,15,900.5,60.0,0.95,13.45,466.5,608.44,481.46
2018,12,7,13,30,892.0,59.0,1.0,13.5,448.0,555.45,439.6
2018,12,7,13,45,879.0,58.0,1.05,13.5,423.0,499.2,393.79
2018,12,7,14,0,866.0,57.0,1.1,13.5,398.0,442.6,346.01
2018,12,7,14,15,845.5,55.5,1.05,13.3,366.5,382.57,293.81
2018,12,7,14,30,825.0,54.0,1.0,13.1,335.0,323.56,241.11
2018,12,7,14,45,795.5,52.0,0.95,12.9,299.0,262.56,186.37
2018,12,7,15,0,766.0,50.0,0.9,12.7,263.0,204.08,134.29
2018,12,7,15,15,723.0,46.5,0.9,12.7,223.0,145.35,85.44
2018,12,7,15,30,680.0,43.0,0.9,12.7,183.0,91.55,47.4
2018,12,7,15,45,559.5,40.5,0.9,11.3,138.5,42.59,26.8
2018,12,7,16,0,439.0,38.0,0.9,9.9,94.0,31.62,22.23
2018,12,7,16,15,318.5,27.5,0.9,9.5,60.0,22.78,12.79
2018,12,7,16,30,198.0,17.0,0.9,9.1,26.0,14.0,0.0
2018,12,7,16,45,99.0,8.5,0.95,8.7,13.0,6.69,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,8,7,15,137.0,9.5,1.0,2.3,16.0,115.97,0.0
2018,12,8,7,30,274.0,19.0,1.0,2.8,32.0,280.94,0.0
2018,12,8,7,45,404.5,27.0,0.95,3.3,68.0,438.01,336.54
2018,12,8,8,0,535.0,35.0,0.9,3.8,104.0,559.24,456.12
2018,12,8,8,15,605.0,40.0,1.05,4.3,144.5,643.02,528.02
2018,12,8,8,30,675.0,45.0,1.2,4.8,185.0,726.45,595.47
2018,12,8,8,45,719.0,48.5,1.35,5.3,224.5,782.99,639.81
2018,12,8,9,0,763.0,52.0,1.5,5.8,264.0,837.66,681.01
2018,12,8,9,15,793.5,54.0,1.65,6.55,300.5,874.94,707.45
2018,12,8,9,30,824.0,56.0,1.8,7.3,337.0,909.32,731.08
2018,12,8,9,45,845.5,57.5,1.95,8.0,368.5,919.99,737.32
2018,12,8,10,0,867.0,59.0,2.1,8.7,400.0,938.09,748.9
2018,12,8,10,15,868.0,62.5,2.15,9.2,422.0,935.73,745.12
2018,12,8,10,30,869.0,66.0,2.2,9.7,444.0,929.82,739.13
2018,12,8,10,45,889.5,64.5,2.3,10.2,465.5,931.87,739.47
2018,12,8,11,0,910.0,63.0,2.4,10.7,487.0,929.96,737.0
2018,12,8,11,15,906.5,66.0,2.4,10.95,496.5,908.33,720.37
2018,12,8,11,30,903.0,69.0,2.4,11.2,506.0,883.4,701.71
2018,12,8,11,45,912.5,67.0,2.4,11.45,511.5,859.99,684.27
2018,12,8,12,0,922.0,65.0,2.4,11.7,517.0,832.94,664.27
2018,12,8,12,15,917.5,65.5,2.35,11.8,512.5,794.57,636.05
2018,12,8,12,30,913.0,66.0,2.3,11.9,508.0,753.63,605.98
2018,12,8,12,45,893.0,69.0,2.3,11.95,493.0,702.56,568.36
2018,12,8,13,0,873.0,72.0,2.3,12.0,478.0,655.7,531.03
2018,12,8,13,15,820.5,78.0,2.25,12.0,448.0,586.16,475.38
2018,12,8,13,30,768.0,84.0,2.2,12.0,418.0,519.17,420.72
2018,12,8,13,45,808.0,73.5,2.15,11.95,407.0,484.54,390.18
2018,12,8,14,0,848.0,63.0,2.1,11.9,396.0,444.11,353.23
2018,12,8,14,15,827.5,61.5,1.9,11.65,365.0,384.18,299.79
2018,12,8,14,30,807.0,60.0,1.7,11.4,334.0,325.34,246.23
2018,12,8,14,45,777.0,57.0,1.5,11.15,297.5,263.97,190.37
2018,12,8,15,0,747.0,54.0,1.3,10.9,261.0,205.43,137.6
2018,12,8,15,15,701.5,50.0,1.3,10.9,221.0,146.93,88.44
2018,12,8,15,30,656.0,46.0,1.3,10.9,181.0,93.71,50.16
2018,12,8,15,45,583.5,41.0,1.15,9.55,141.0,44.7,27.76
2018,12,8,16,0,511.0,36.0,1.0,8.2,101.0,30.36,21.28
2018,12,8,16,15,368.0,27.5,1.05,7.75,65.0,22.96,13.05
2018,12,8,16,30,225.0,19.0,1.1,7.3,29.0,15.79,0.0
2018,12,8,16,45,112.5,9.5,1.15,6.8,14.5,7.47,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,0.75,2.75,2.5,1.97,0.0
2018,12,9,7,30,0.0,5.0,0.7,2.9,5.0,3.78,0.0
2018,12,9,7,45,0.0,9.0,0.7,3.05,9.0,6.82,0.0
2018,12,9,8,0,0.0,13.0,0.7,3.2,13.0,9.86,2.91
2018,12,9,8,15,0.0,16.5,0.9,3.55,16.5,12.53,5.42
2018,12,9,8,30,0.0,20.0,1.1,3.9,20.0,15.2,7.88
2018,12,9,8,45,0.0,37.5,1.3,4.2,37.5,28.62,19.87
2018,12,9,9,0,0.0,55.0,1.5,4.5,55.0,42.12,31.85
2018,12,9,9,15,26.0,85.5,1.5,4.85,94.5,108.16,91.14
2018,12,9,9,30,52.0,116.0,1.5,5.2,134.0,170.08,145.35
2018,12,9,9,45,44.0,117.0,1.55,5.5,133.0,159.08,135.03
2018,12,9,10,0,36.0,118.0,1.6,5.8,132.0,149.04,125.75
2018,12,9,10,15,19.0,96.0,1.6,6.0,103.5,105.05,86.97
2018,12,9,10,30,2.0,74.0,1.6,6.2,75.0,58.71,45.89
2018,12,9,10,45,1.5,80.0,1.65,6.45,80.5,62.87,49.42
2018,12,9,11,0,1.0,86.0,1.7,6.7,86.0,67.39,53.19
2018,12,9,11,15,0.5,86.0,1.85,6.7,86.0,66.81,52.6
2018,12,9,11,30,0.0,86.0,2.0,6.7,86.0,66.29,52.1
2018,12,9,11,45,0.0,70.5,2.1,6.7,70.5,54.12,41.55
2018,12,9,12,0,0.0,55.0,2.2,6.7,55.0,42.15,31.16
2018,12,9,12,15,1.5,83.0,2.2,6.65,83.5,64.97,51.03
2018,12,9,12,30,3.0,111.0,2.2,6.6,112.0,89.62,72.34
2018,12,9,12,45,6.5,132.5,2.2,6.55,135.5,110.57,90.43
2018,12,9,13,0,10.0,154.0,2.2,6.5,159.0,131.47,108.4
2018,12,9,13,15,5.5,122.5,2.15,6.45,125.0,100.27,81.64
2018,12,9,13,30,1.0,91.0,2.1,6.4,91.0,71.01,56.45
2018,12,9,13,45,21.0,94.5,2.05,6.35,102.5,87.89,71.3
2018,12,9,14,0,41.0,98.0,2.0,6.3,114.0,98.09,79.96
2018,12,9,14,15,51.0,107.5,1.9,6.15,126.0,107.2,87.45
2018,12,9,14,30,61.0,117.0,1.8,6.0,138.0,114.74,93.34
2018,12,9,14,45,36.5,94.5,1.65,5.85,106.5,85.05,67.93
2018,12,9,15,0,12.0,72.0,1.5,5.7,75.0,57.62,44.76
2018,12,9,15,15,6.5,65.0,1.5,5.7,66.5,50.49,38.67
2018,12,9,15,30,1.0,58.0,1.5,5.7,58.0,43.98,33.03
2018,12,9,15,45,0.5,44.0,1.15,5.15,44.0,33.29,23.49
2018,12,9,16,0,0.0,30.0,0.8,4.6,30.0,22.93,14.98
2018,12,9,16,15,5.5,21.0,0.8,4.35,21.0,16.05,7.61
2018,12,9,16,30,11.0,12.0,0.8,4.1,12.0,9.45,0.0
2018,12,9,16,45,5.5,6.0,0.75,3.9,6.0,4.72,0.0
2018,12,9,17,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,1.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,10,7,15,0.0,2.0,1.25,2.8,2.0,1.57,0.0
2018,12,10,7,30,0.0,4.0,1.4,3.1,4.0,3.15,0.0
2018,12,10,7,45,0.0,10.5,1.6,3.4,10.5,7.97,0.54
