Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,8,0,0.0,17.0,1.8,3.7,17.0,12.92,5.49
2018,12,10,8,15,0.0,30.5,1.95,4.1,30.5,23.27,14.79
2018,12,10,8,30,0.0,44.0,2.1,4.5,44.0,33.67,24.14
2018,12,10,8,45,0.5,39.0,2.25,4.9,39.0,30.25,21.24
2018,12,10,9,0,1.0,34.0,2.4,5.3,34.0,26.88,18.29
2018,12,10,9,15,6.0,69.5,2.6,5.9,71.5,60.76,48.37
2018,12,10,9,30,11.0,105.0,2.8,6.5,109.0,102.18,84.54
2018,12,10,9,45,7.0,110.0,2.95,7.05,112.5,101.07,83.03
2018,12,10,10,0,3.0,115.0,3.1,7.6,116.0,100.34,81.88
2018,12,10,10,15,1.5,112.0,3.15,8.15,112.5,94.08,76.13
2018,12,10,10,30,0.0,109.0,3.2,8.7,109.0,88.55,71.04
2018,12,10,10,45,0.0,108.0,3.25,9.2,108.0,86.83,69.34
2018,12,10,11,0,0.0,107.0,3.3,9.7,107.0,85.35,67.87
2018,12,10,11,15,9.5,136.5,3.25,10.0,141.0,121.13,98.55
2018,12,10,11,30,19.0,166.0,3.2,10.3,175.0,157.28,129.09
2018,12,10,11,45,48.0,171.5,3.15,10.65,195.0,200.36,165.78
2018,12,10,12,0,77.0,177.0,3.1,11.0,215.0,226.29,187.76
2018,12,10,12,15,281.5,169.0,3.05,11.2,305.0,403.62,336.79
2018,12,10,12,30,486.0,161.0,3.0,11.4,395.0,547.7,452.05
2018,12,10,12,45,699.5,109.5,3.0,11.6,438.0,624.58,512.43
2018,12,10,13,0,913.0,58.0,3.0,11.8,481.0,662.52,541.46
2018,12,10,13,15,906.0,57.5,3.0,11.85,463.5,612.44,499.85
2018,12,10,13,30,899.0,57.0,3.0,11.9,446.0,560.86,456.55
2018,12,10,13,45,887.5,55.0,2.95,11.9,421.0,504.15,407.92
2018,12,10,14,0,876.0,53.0,2.9,11.9,396.0,446.96,357.5
2018,12,10,14,15,858.0,51.5,2.7,11.75,365.5,387.57,303.9
2018,12,10,14,30,840.0,50.0,2.5,11.6,335.0,328.9,249.75
2018,12,10,14,45,813.0,48.0,2.35,11.45,299.0,268.31,193.79
2018,12,10,15,0,786.0,46.0,2.2,11.3,263.0,210.0,140.41
2018,12,10,15,15,744.0,43.0,2.2,11.3,223.5,149.69,88.92
2018,12,10,15,30,702.0,40.0,2.2,11.3,184.0,95.09,48.91
2018,12,10,15,45,634.0,35.5,1.6,9.75,143.5,43.6,24.45
2018,12,10,16,0,566.0,31.0,1.0,8.2,103.0,28.83,19.93
2018,12,10,16,15,434.5,24.5,1.1,7.75,67.5,22.49,12.7
2018,12,10,16,30,303.0,18.0,1.2,7.3,32.0,16.43,0.0
2018,12,10,16,45,151.5,9.0,1.25,6.85,16.0,7.08,0.0
2018,12,10,17,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,113.93,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,236.09,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,428.95,321.02
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,583.02,482.74
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,665.65,556.14
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,748.23,624.08
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,802.77,666.98
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,845.38,698.74
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,878.19,720.15
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,908.32,738.48
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,926.81,747.74
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,941.92,754.28
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,948.11,754.46
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,950.63,752.12
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,943.01,742.93
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,931.72,731.46
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,907.97,713.84
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,881.04,694.2
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,858.86,677.96
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,832.98,659.09
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,795.64,632.2
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,755.57,603.35
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,711.33,571.56
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,664.86,535.55
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,613.07,494.28
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,560.01,450.86
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,502.89,403.04
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,445.53,353.53
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,385.89,300.41
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,327.21,246.95
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,266.69,191.74
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,207.83,138.54
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,149.45,89.1
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,95.86,49.83
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,45.35,25.16
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,29.58,20.47
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,20.45,10.99
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,14.0,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,6.69,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,3.54,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,70.85,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,254.91,188.0
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,392.41,330.54
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,435.07,372.77
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,477.49,411.23
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,369.95,322.22
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,243.89,213.93
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,310.84,271.06
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,343.53,297.5
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,595.61,506.59
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,833.91,689.0
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,901.02,734.96
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,957.86,773.68
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,952.62,767.01
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,943.56,758.28
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,927.04,745.37
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,906.8,729.91
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,879.68,709.49
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,849.13,686.59
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,812.09,658.94
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,772.24,629.31
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,726.98,595.65
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,679.62,557.85
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,627.25,514.48
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,573.4,468.89
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,505.13,410.78
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,441.38,355.09
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,370.1,292.5
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,304.38,234.04
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,261.06,190.89
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,213.34,143.75
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,150.48,91.07
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,97.02,52.4
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,45.66,26.44
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,31.94,22.72
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,24.08,14.1
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,17.4,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,7.47,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,6.29,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,212.6,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,401.45,284.91
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,556.96,454.09
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,642.24,530.52
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,728.08,602.05
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,784.85,648.53
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,839.96,691.77
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,867.58,711.41
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,902.57,735.81
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,923.04,748.71
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,940.24,759.06
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,946.65,761.75
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,949.43,761.97
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,944.43,756.57
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,935.66,748.67
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,919.25,735.97
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,899.19,720.82
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,871.92,700.4
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,841.33,677.63
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,804.27,650.44
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,764.48,621.12
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,719.35,587.34
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,672.2,549.63
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,620.91,507.54
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,568.29,463.35
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,511.55,414.64
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,454.51,364.34
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,394.6,310.59
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,335.99,256.73
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,274.32,199.96
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,215.36,146.05
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,155.91,94.99
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,101.47,54.18
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,50.61,28.21
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,32.23,23.02
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,23.06,13.33
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,16.72,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,7.87,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.96,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,5.72,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,7.58,0.77
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,9.86,2.91
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,12.15,4.99
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,15.97,8.38
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,19.79,11.74
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,58.34,45.86
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,118.43,97.95
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,60.02,46.95
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,23.65,14.87
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,39.03,28.11
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,54.48,41.3
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,87.04,69.01
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,122.35,98.74
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,110.72,88.88
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,100.01,79.85
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,251.52,209.91
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,370.34,308.84
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,318.05,264.23
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,269.25,222.8
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,264.93,219.29
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,259.61,214.74
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,278.81,230.89
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,303.42,250.58
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,293.74,241.5
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,279.17,227.53
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,249.67,200.91
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,211.57,166.85
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,159.44,123.11
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,120.2,91.51
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,86.73,65.01
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,59.91,44.72
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,44.99,32.55
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,33.08,23.5
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,22.41,12.65
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,11.59,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,5.9,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,33.86,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,83.75,52.73
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,117.12,94.23
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,153.58,128.13
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,189.79,160.63
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,223.17,189.87
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,256.36,218.26
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,365.8,310.9
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,482.1,404.73
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,523.83,436.33
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,564.12,466.72
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,470.54,389.28
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,380.12,313.94
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,369.66,304.91
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,359.32,295.53
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,311.04,254.47
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,245.72,199.83
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,327.5,267.13
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,385.11,313.03
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,335.05,271.91
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,288.19,233.67
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,316.85,257.49
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,340.31,276.17
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,298.62,242.01
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,259.83,210.28
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,195.74,157.72
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,131.66,105.07
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,119.27,94.77
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,106.37,83.62
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,111.74,86.33
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,106.41,79.25
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,95.69,68.51
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,78.64,53.69
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,51.23,35.01
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,34.61,24.7
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,23.86,13.83
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,12.94,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,6.69,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,6.82,0.05
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,9.1,2.17
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,11.39,4.24
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,15.97,8.29
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,20.56,12.31
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,33.62,23.67
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,46.74,34.99
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,42.49,31.21
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,38.25,27.47
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,32.48,22.43
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,26.73,17.42
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,23.67,14.74
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,20.61,12.07
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,27.52,17.97
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,34.44,23.87
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,46.77,34.37
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,59.15,44.87
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,64.19,49.17
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,69.52,53.72
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,59.88,45.56
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,50.63,37.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,49.85,37.11
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,49.07,36.49
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,40.57,29.28
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,32.09,22.05
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,30.55,20.77
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,29.01,19.48
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,22.86,14.2
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,16.74,8.89
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,13.68,6.22
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,10.62,3.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,9.1,2.15
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,7.58,1.02
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,5.3,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,3.13,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,1.57,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,139.28,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,359.13,221.91
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,534.06,427.13
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,614.32,500.32
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,694.75,566.93
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,760.58,619.12
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,815.1,660.58
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,850.05,684.36
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,882.53,705.34
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,902.67,716.27
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,919.47,724.5
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,927.62,728.15
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,932.21,729.44
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,927.22,724.22
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,918.58,716.72
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,903.08,704.93
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,884.02,690.87
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,857.39,671.66
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,827.54,650.31
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,772.48,611.77
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,709.13,566.81
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,569.99,460.01
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,420.09,341.85
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,365.21,298.33
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,314.34,256.77
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,283.3,230.89
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,252.23,204.32
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,229.3,183.87
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,206.06,162.71
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,156.48,120.09
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,110.56,80.55
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,64.27,43.52
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,28.39,16.3
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,19.96,10.46
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,14.72,7.44
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,10.54,3.11
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,6.3,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,3.15,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,42.75,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,203.04,120.23
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,335.38,273.71
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,517.37,426.4
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,696.51,566.67
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,755.37,612.3
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,812.78,655.79
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,847.69,679.11
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,869.15,691.87
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,890.0,703.1
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,918.49,719.1
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,916.29,715.11
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,921.54,716.74
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,917.96,711.47
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,910.75,703.98
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,895.37,692.41
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,876.48,678.67
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,850.92,660.36
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,822.18,639.96
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,787.54,616.44
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,750.12,590.78
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,666.85,530.61
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,583.9,467.32
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,480.36,386.87
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,395.29,319.04
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,312.14,252.11
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,250.92,202.0
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,226.98,181.33
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,202.2,159.24
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,173.27,133.21
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,143.68,106.36
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,127.59,86.47
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,96.32,56.36
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,54.63,30.97
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,30.74,21.48
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,23.74,14.03
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,16.72,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,7.87,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,11.2,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,16.72,4.16
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,24.1,14.45
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,39.93,28.69
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,54.74,41.87
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,68.56,54.1
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,82.26,66.05
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,107.1,88.08
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,147.22,122.71
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,124.87,102.93
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,94.04,76.02
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,89.98,72.04
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,86.16,68.23
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,120.77,97.81
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,155.51,127.04
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,190.66,156.35
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,209.1,171.63
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,200.59,163.89
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,192.69,156.78
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,195.09,158.77
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,197.1,160.42
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,189.78,154.59
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,182.1,148.4
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,143.54,115.96
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,101.97,80.96
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,139.36,112.78
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,160.88,130.0
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,220.64,176.02
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,253.72,195.85
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,209.47,156.03
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,166.15,118.11
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,146.33,93.79
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,109.64,59.11
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,58.19,29.94
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,31.4,22.03
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,25.16,15.27
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,17.59,0.0
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,8.26,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,41.13,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,93.33,47.75
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,122.49,100.3
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,72.26,59.2
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,9.86,3.07
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,11.01,4.15
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,12.15,5.2
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,14.07,6.91
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,15.98,8.61
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,41.43,31.15
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,69.53,55.71
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,86.26,70.13
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,103.13,84.54
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,113.4,93.15
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,123.65,101.71
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,115.01,94.13
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,107.01,87.18
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,107.66,87.74
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,108.32,88.3
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,121.61,99.69
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,134.69,110.82
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,115.75,94.62
2018,12,20,13,0,4.0,120.0,1.3,6.9,122.0,97.84,79.32
2018,12,20,13,15,5.0,128.0,1.3,6.9,130.5,105.1,85.64
2018,12,20,13,30,6.0,136.0,1.3,6.9,139.0,112.23,91.81
